Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333148,Bowers Park Drive 1,2023-06-21T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-21T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-21T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-21T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-21T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-21T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
333148,Bowers Park Drive 1,2023-06-21T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
333148,Bowers Park Drive 1,2023-06-21T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
333148,Bowers Park Drive 1,2023-06-21T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
333148,Bowers Park Drive 1,2023-06-21T12:00:00.000+00:00,transformer,,Temperature,C,30.8
333148,Bowers Park Drive 1,2023-06-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
333148,Bowers Park Drive 1,2023-06-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
333148,Bowers Park Drive 1,2023-06-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
333148,Bowers Park Drive 1,2023-06-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
333148,Bowers Park Drive 1,2023-06-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
333148,Bowers Park Drive 1,2023-06-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
333148,Bowers Park Drive 1,2023-06-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
333148,Bowers Park Drive 1,2023-06-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
333148,Bowers Park Drive 1,2023-06-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
333148,Bowers Park Drive 1,2023-06-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,8.16
333148,Bowers Park Drive 1,2023-06-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,10.61
333148,Bowers Park Drive 1,2023-06-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,6.49
333148,Bowers Park Drive 1,2023-06-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,38.4
333148,Bowers Park Drive 1,2023-06-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
333148,Bowers Park Drive 1,2023-06-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
333148,Bowers Park Drive 1,2023-06-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
333148,Bowers Park Drive 1,2023-06-21T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
333148,Bowers Park Drive 1,2023-06-21T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
333148,Bowers Park Drive 1,2023-06-21T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
333148,Bowers Park Drive 1,2023-06-21T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.49
333148,Bowers Park Drive 1,2023-06-21T11:50:00.000+00:00,feeder,,L2 Active Power,kW,13.11
333148,Bowers Park Drive 1,2023-06-21T11:50:00.000+00:00,feeder,,L1 Active Power,kW,6.41
333148,Bowers Park Drive 1,2023-06-21T11:50:00.000+00:00,feeder,,N Current (RMS),A,53.2
333148,Bowers Park Drive 1,2023-06-21T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
333148,Bowers Park Drive 1,2023-06-21T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,55.8
333148,Bowers Park Drive 1,2023-06-21T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
333148,Bowers Park Drive 1,2023-06-21T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-21T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-21T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-21T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-21T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-21T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-21T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
333148,Bowers Park Drive 1,2023-06-21T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
333148,Bowers Park Drive 1,2023-06-21T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
333148,Bowers Park Drive 1,2023-06-21T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
333148,Bowers Park Drive 1,2023-06-21T11:50:00.000+00:00,transformer,,Temperature,C,30.5
333148,Bowers Park Drive 1,2023-06-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
333148,Bowers Park Drive 1,2023-06-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
333148,Bowers Park Drive 1,2023-06-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
333148,Bowers Park Drive 1,2023-06-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
333148,Bowers Park Drive 1,2023-06-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
333148,Bowers Park Drive 1,2023-06-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
333148,Bowers Park Drive 1,2023-06-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
333148,Bowers Park Drive 1,2023-06-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
333148,Bowers Park Drive 1,2023-06-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
333148,Bowers Park Drive 1,2023-06-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,0.48
333148,Bowers Park Drive 1,2023-06-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,13.13
333148,Bowers Park Drive 1,2023-06-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,6.91
333148,Bowers Park Drive 1,2023-06-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
333148,Bowers Park Drive 1,2023-06-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
333148,Bowers Park Drive 1,2023-06-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
333148,Bowers Park Drive 1,2023-06-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
333148,Bowers Park Drive 1,2023-06-21T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
333148,Bowers Park Drive 1,2023-06-21T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.34
333148,Bowers Park Drive 1,2023-06-21T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
333148,Bowers Park Drive 1,2023-06-21T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.58
333148,Bowers Park Drive 1,2023-06-21T11:40:00.000+00:00,feeder,,L2 Active Power,kW,11.33
333148,Bowers Park Drive 1,2023-06-21T11:40:00.000+00:00,feeder,,L1 Active Power,kW,5.18
333148,Bowers Park Drive 1,2023-06-21T11:40:00.000+00:00,feeder,,N Current (RMS),A,49.6
333148,Bowers Park Drive 1,2023-06-21T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
333148,Bowers Park Drive 1,2023-06-21T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,50.3
333148,Bowers Park Drive 1,2023-06-21T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
333148,Bowers Park Drive 1,2023-06-21T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-21T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-21T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-21T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-21T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-21T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-21T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
333148,Bowers Park Drive 1,2023-06-21T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
333148,Bowers Park Drive 1,2023-06-21T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
333148,Bowers Park Drive 1,2023-06-21T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
333148,Bowers Park Drive 1,2023-06-21T11:40:00.000+00:00,transformer,,Temperature,C,30.3
333148,Bowers Park Drive 1,2023-06-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
333148,Bowers Park Drive 1,2023-06-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
333148,Bowers Park Drive 1,2023-06-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
333148,Bowers Park Drive 1,2023-06-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
333148,Bowers Park Drive 1,2023-06-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
333148,Bowers Park Drive 1,2023-06-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
333148,Bowers Park Drive 1,2023-06-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
333148,Bowers Park Drive 1,2023-06-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
333148,Bowers Park Drive 1,2023-06-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
333148,Bowers Park Drive 1,2023-06-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,0.57
333148,Bowers Park Drive 1,2023-06-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,11.34
333148,Bowers Park Drive 1,2023-06-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,5.68
333148,Bowers Park Drive 1,2023-06-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
333148,Bowers Park Drive 1,2023-06-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
333148,Bowers Park Drive 1,2023-06-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
333148,Bowers Park Drive 1,2023-06-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
333148,Bowers Park Drive 1,2023-06-21T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
333148,Bowers Park Drive 1,2023-06-21T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.48
333148,Bowers Park Drive 1,2023-06-21T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
333148,Bowers Park Drive 1,2023-06-21T11:30:00.000+00:00,feeder,,L3 Active Power,kW,4.89
333148,Bowers Park Drive 1,2023-06-21T11:30:00.000+00:00,feeder,,L2 Active Power,kW,8.51
333148,Bowers Park Drive 1,2023-06-21T11:30:00.000+00:00,feeder,,L1 Active Power,kW,4.52
333148,Bowers Park Drive 1,2023-06-21T11:30:00.000+00:00,feeder,,N Current (RMS),A,35.3
333148,Bowers Park Drive 1,2023-06-21T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.9
333148,Bowers Park Drive 1,2023-06-21T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.0
333148,Bowers Park Drive 1,2023-06-21T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
333148,Bowers Park Drive 1,2023-06-21T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-21T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-21T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-21T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-21T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-21T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-21T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
333148,Bowers Park Drive 1,2023-06-21T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
333148,Bowers Park Drive 1,2023-06-21T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
333148,Bowers Park Drive 1,2023-06-21T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
333148,Bowers Park Drive 1,2023-06-21T11:30:00.000+00:00,transformer,,Temperature,C,29.9
333148,Bowers Park Drive 1,2023-06-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-06-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
333148,Bowers Park Drive 1,2023-06-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
333148,Bowers Park Drive 1,2023-06-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
333148,Bowers Park Drive 1,2023-06-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
333148,Bowers Park Drive 1,2023-06-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
333148,Bowers Park Drive 1,2023-06-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
333148,Bowers Park Drive 1,2023-06-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
333148,Bowers Park Drive 1,2023-06-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
333148,Bowers Park Drive 1,2023-06-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,4.89
333148,Bowers Park Drive 1,2023-06-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,8.51
333148,Bowers Park Drive 1,2023-06-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,5.03
333148,Bowers Park Drive 1,2023-06-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,35.1
333148,Bowers Park Drive 1,2023-06-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
333148,Bowers Park Drive 1,2023-06-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
333148,Bowers Park Drive 1,2023-06-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
333148,Bowers Park Drive 1,2023-06-21T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
333148,Bowers Park Drive 1,2023-06-21T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.2
333148,Bowers Park Drive 1,2023-06-21T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
333148,Bowers Park Drive 1,2023-06-21T11:20:00.000+00:00,feeder,,L3 Active Power,kW,9.62
333148,Bowers Park Drive 1,2023-06-21T11:20:00.000+00:00,feeder,,L2 Active Power,kW,7.83
333148,Bowers Park Drive 1,2023-06-21T11:20:00.000+00:00,feeder,,L1 Active Power,kW,7.0
333148,Bowers Park Drive 1,2023-06-21T11:20:00.000+00:00,feeder,,N Current (RMS),A,28.2
333148,Bowers Park Drive 1,2023-06-21T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.1
333148,Bowers Park Drive 1,2023-06-21T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.2
333148,Bowers Park Drive 1,2023-06-21T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
333148,Bowers Park Drive 1,2023-06-21T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-21T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-21T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-21T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-21T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-21T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-21T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-21T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-21T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
333148,Bowers Park Drive 1,2023-06-21T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
333148,Bowers Park Drive 1,2023-06-21T11:20:00.000+00:00,transformer,,Temperature,C,29.9
333148,Bowers Park Drive 1,2023-06-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-06-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
333148,Bowers Park Drive 1,2023-06-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-06-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
333148,Bowers Park Drive 1,2023-06-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
333148,Bowers Park Drive 1,2023-06-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
333148,Bowers Park Drive 1,2023-06-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
333148,Bowers Park Drive 1,2023-06-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
333148,Bowers Park Drive 1,2023-06-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
333148,Bowers Park Drive 1,2023-06-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,9.62
333148,Bowers Park Drive 1,2023-06-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,7.83
333148,Bowers Park Drive 1,2023-06-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,7.5
333148,Bowers Park Drive 1,2023-06-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,28.4
333148,Bowers Park Drive 1,2023-06-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
333148,Bowers Park Drive 1,2023-06-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
333148,Bowers Park Drive 1,2023-06-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
333148,Bowers Park Drive 1,2023-06-21T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
333148,Bowers Park Drive 1,2023-06-21T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.2
333148,Bowers Park Drive 1,2023-06-21T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
333148,Bowers Park Drive 1,2023-06-21T11:10:00.000+00:00,feeder,,L3 Active Power,kW,5.99
333148,Bowers Park Drive 1,2023-06-21T11:10:00.000+00:00,feeder,,L2 Active Power,kW,7.18
333148,Bowers Park Drive 1,2023-06-21T11:10:00.000+00:00,feeder,,L1 Active Power,kW,8.75
333148,Bowers Park Drive 1,2023-06-21T11:10:00.000+00:00,feeder,,N Current (RMS),A,36.5
333148,Bowers Park Drive 1,2023-06-21T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.3
333148,Bowers Park Drive 1,2023-06-21T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.1
333148,Bowers Park Drive 1,2023-06-21T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.8
333148,Bowers Park Drive 1,2023-06-21T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-21T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-21T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-21T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-21T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-21T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-21T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
333148,Bowers Park Drive 1,2023-06-21T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-21T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
333148,Bowers Park Drive 1,2023-06-21T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
333148,Bowers Park Drive 1,2023-06-21T11:10:00.000+00:00,transformer,,Temperature,C,30.0
333148,Bowers Park Drive 1,2023-06-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
333148,Bowers Park Drive 1,2023-06-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
333148,Bowers Park Drive 1,2023-06-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-06-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
333148,Bowers Park Drive 1,2023-06-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
333148,Bowers Park Drive 1,2023-06-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
333148,Bowers Park Drive 1,2023-06-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
333148,Bowers Park Drive 1,2023-06-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
333148,Bowers Park Drive 1,2023-06-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
333148,Bowers Park Drive 1,2023-06-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,5.99
333148,Bowers Park Drive 1,2023-06-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,7.19
333148,Bowers Park Drive 1,2023-06-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,9.25
333148,Bowers Park Drive 1,2023-06-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,37.4
333148,Bowers Park Drive 1,2023-06-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
333148,Bowers Park Drive 1,2023-06-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
333148,Bowers Park Drive 1,2023-06-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
333148,Bowers Park Drive 1,2023-06-21T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.01
333148,Bowers Park Drive 1,2023-06-21T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.84
333148,Bowers Park Drive 1,2023-06-21T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
333148,Bowers Park Drive 1,2023-06-21T11:00:00.000+00:00,feeder,,L3 Active Power,kW,2.48
333148,Bowers Park Drive 1,2023-06-21T11:00:00.000+00:00,feeder,,L2 Active Power,kW,7.0
333148,Bowers Park Drive 1,2023-06-21T11:00:00.000+00:00,feeder,,L1 Active Power,kW,14.15
333148,Bowers Park Drive 1,2023-06-21T11:00:00.000+00:00,feeder,,N Current (RMS),A,56.6
333148,Bowers Park Drive 1,2023-06-21T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
333148,Bowers Park Drive 1,2023-06-21T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.7
333148,Bowers Park Drive 1,2023-06-21T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,63.6
333148,Bowers Park Drive 1,2023-06-21T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-21T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-21T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-21T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-21T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-21T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
333148,Bowers Park Drive 1,2023-06-21T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-21T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.9
333148,Bowers Park Drive 1,2023-06-21T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.3
333148,Bowers Park Drive 1,2023-06-21T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
333148,Bowers Park Drive 1,2023-06-21T11:00:00.000+00:00,transformer,,Temperature,C,29.9
333148,Bowers Park Drive 1,2023-06-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
333148,Bowers Park Drive 1,2023-06-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
333148,Bowers Park Drive 1,2023-06-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
333148,Bowers Park Drive 1,2023-06-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
333148,Bowers Park Drive 1,2023-06-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
333148,Bowers Park Drive 1,2023-06-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
333148,Bowers Park Drive 1,2023-06-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
333148,Bowers Park Drive 1,2023-06-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
333148,Bowers Park Drive 1,2023-06-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,2.47
333148,Bowers Park Drive 1,2023-06-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,7.01
333148,Bowers Park Drive 1,2023-06-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,14.64
333148,Bowers Park Drive 1,2023-06-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,58.3
333148,Bowers Park Drive 1,2023-06-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
333148,Bowers Park Drive 1,2023-06-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
333148,Bowers Park Drive 1,2023-06-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
333148,Bowers Park Drive 1,2023-06-21T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.08
333148,Bowers Park Drive 1,2023-06-21T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.52
333148,Bowers Park Drive 1,2023-06-21T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
333148,Bowers Park Drive 1,2023-06-21T10:50:00.000+00:00,feeder,,L3 Active Power,kW,6.1
333148,Bowers Park Drive 1,2023-06-21T10:50:00.000+00:00,feeder,,L2 Active Power,kW,9.34
333148,Bowers Park Drive 1,2023-06-21T10:50:00.000+00:00,feeder,,L1 Active Power,kW,10.82
333148,Bowers Park Drive 1,2023-06-21T10:50:00.000+00:00,feeder,,N Current (RMS),A,44.2
333148,Bowers Park Drive 1,2023-06-21T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
333148,Bowers Park Drive 1,2023-06-21T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.1
333148,Bowers Park Drive 1,2023-06-21T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,52.0
333148,Bowers Park Drive 1,2023-06-21T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-21T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-21T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-21T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-21T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-21T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-21T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-21T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-21T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-21T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-21T10:50:00.000+00:00,transformer,,Temperature,C,29.9
333148,Bowers Park Drive 1,2023-06-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
333148,Bowers Park Drive 1,2023-06-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
333148,Bowers Park Drive 1,2023-06-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
333148,Bowers Park Drive 1,2023-06-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
333148,Bowers Park Drive 1,2023-06-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
333148,Bowers Park Drive 1,2023-06-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
333148,Bowers Park Drive 1,2023-06-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
333148,Bowers Park Drive 1,2023-06-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
333148,Bowers Park Drive 1,2023-06-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
333148,Bowers Park Drive 1,2023-06-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,6.1
333148,Bowers Park Drive 1,2023-06-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,9.35
333148,Bowers Park Drive 1,2023-06-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,11.32
333148,Bowers Park Drive 1,2023-06-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,44.9
333148,Bowers Park Drive 1,2023-06-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
333148,Bowers Park Drive 1,2023-06-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
333148,Bowers Park Drive 1,2023-06-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
333148,Bowers Park Drive 1,2023-06-21T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
333148,Bowers Park Drive 1,2023-06-21T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.48
333148,Bowers Park Drive 1,2023-06-21T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.83
333148,Bowers Park Drive 1,2023-06-21T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.86
333148,Bowers Park Drive 1,2023-06-21T10:40:00.000+00:00,feeder,,L2 Active Power,kW,11.2
333148,Bowers Park Drive 1,2023-06-21T10:40:00.000+00:00,feeder,,L1 Active Power,kW,5.6
333148,Bowers Park Drive 1,2023-06-21T10:40:00.000+00:00,feeder,,N Current (RMS),A,48.4
333148,Bowers Park Drive 1,2023-06-21T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
333148,Bowers Park Drive 1,2023-06-21T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,49.1
333148,Bowers Park Drive 1,2023-06-21T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
333148,Bowers Park Drive 1,2023-06-21T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-21T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-21T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-21T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-21T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-21T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-21T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-21T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-21T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-21T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-21T10:40:00.000+00:00,transformer,,Temperature,C,29.8
333148,Bowers Park Drive 1,2023-06-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-06-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
333148,Bowers Park Drive 1,2023-06-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
333148,Bowers Park Drive 1,2023-06-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
333148,Bowers Park Drive 1,2023-06-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
333148,Bowers Park Drive 1,2023-06-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
333148,Bowers Park Drive 1,2023-06-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
333148,Bowers Park Drive 1,2023-06-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
333148,Bowers Park Drive 1,2023-06-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
333148,Bowers Park Drive 1,2023-06-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,0.86
333148,Bowers Park Drive 1,2023-06-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,11.21
333148,Bowers Park Drive 1,2023-06-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,6.1
333148,Bowers Park Drive 1,2023-06-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
333148,Bowers Park Drive 1,2023-06-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
333148,Bowers Park Drive 1,2023-06-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
333148,Bowers Park Drive 1,2023-06-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
333148,Bowers Park Drive 1,2023-06-21T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
333148,Bowers Park Drive 1,2023-06-21T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.18
333148,Bowers Park Drive 1,2023-06-21T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
333148,Bowers Park Drive 1,2023-06-21T10:30:00.000+00:00,feeder,,L3 Active Power,kW,1.71
333148,Bowers Park Drive 1,2023-06-21T10:30:00.000+00:00,feeder,,L2 Active Power,kW,6.98
333148,Bowers Park Drive 1,2023-06-21T10:30:00.000+00:00,feeder,,L1 Active Power,kW,9.19
333148,Bowers Park Drive 1,2023-06-21T10:30:00.000+00:00,feeder,,N Current (RMS),A,41.6
333148,Bowers Park Drive 1,2023-06-21T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
333148,Bowers Park Drive 1,2023-06-21T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.6
333148,Bowers Park Drive 1,2023-06-21T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.9
333148,Bowers Park Drive 1,2023-06-21T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-21T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-21T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-21T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-21T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-21T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-21T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-21T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-21T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-21T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-21T10:30:00.000+00:00,transformer,,Temperature,C,29.6
333148,Bowers Park Drive 1,2023-06-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
333148,Bowers Park Drive 1,2023-06-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
333148,Bowers Park Drive 1,2023-06-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
333148,Bowers Park Drive 1,2023-06-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
333148,Bowers Park Drive 1,2023-06-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
333148,Bowers Park Drive 1,2023-06-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
333148,Bowers Park Drive 1,2023-06-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
333148,Bowers Park Drive 1,2023-06-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
333148,Bowers Park Drive 1,2023-06-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
333148,Bowers Park Drive 1,2023-06-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,1.71
333148,Bowers Park Drive 1,2023-06-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,6.99
333148,Bowers Park Drive 1,2023-06-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,9.68
333148,Bowers Park Drive 1,2023-06-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,42.7
333148,Bowers Park Drive 1,2023-06-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
333148,Bowers Park Drive 1,2023-06-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
333148,Bowers Park Drive 1,2023-06-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
333148,Bowers Park Drive 1,2023-06-21T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
333148,Bowers Park Drive 1,2023-06-21T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
333148,Bowers Park Drive 1,2023-06-21T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
333148,Bowers Park Drive 1,2023-06-21T10:20:00.000+00:00,feeder,,L3 Active Power,kW,2.02
333148,Bowers Park Drive 1,2023-06-21T10:20:00.000+00:00,feeder,,L2 Active Power,kW,7.21
333148,Bowers Park Drive 1,2023-06-21T10:20:00.000+00:00,feeder,,L1 Active Power,kW,8.37
333148,Bowers Park Drive 1,2023-06-21T10:20:00.000+00:00,feeder,,N Current (RMS),A,39.7
333148,Bowers Park Drive 1,2023-06-21T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
333148,Bowers Park Drive 1,2023-06-21T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.5
333148,Bowers Park Drive 1,2023-06-21T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.2
333148,Bowers Park Drive 1,2023-06-21T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-21T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-21T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-21T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-21T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-21T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-21T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-21T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-21T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-21T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-21T10:20:00.000+00:00,transformer,,Temperature,C,29.4
333148,Bowers Park Drive 1,2023-06-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
333148,Bowers Park Drive 1,2023-06-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
333148,Bowers Park Drive 1,2023-06-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
333148,Bowers Park Drive 1,2023-06-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
333148,Bowers Park Drive 1,2023-06-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
333148,Bowers Park Drive 1,2023-06-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
333148,Bowers Park Drive 1,2023-06-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
333148,Bowers Park Drive 1,2023-06-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
333148,Bowers Park Drive 1,2023-06-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
333148,Bowers Park Drive 1,2023-06-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,2.02
333148,Bowers Park Drive 1,2023-06-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,7.22
333148,Bowers Park Drive 1,2023-06-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,8.87
333148,Bowers Park Drive 1,2023-06-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
333148,Bowers Park Drive 1,2023-06-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
333148,Bowers Park Drive 1,2023-06-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
333148,Bowers Park Drive 1,2023-06-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
333148,Bowers Park Drive 1,2023-06-21T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
333148,Bowers Park Drive 1,2023-06-21T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.01
333148,Bowers Park Drive 1,2023-06-21T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
333148,Bowers Park Drive 1,2023-06-21T10:10:00.000+00:00,feeder,,L3 Active Power,kW,2.96
333148,Bowers Park Drive 1,2023-06-21T10:10:00.000+00:00,feeder,,L2 Active Power,kW,10.87
333148,Bowers Park Drive 1,2023-06-21T10:10:00.000+00:00,feeder,,L1 Active Power,kW,6.76
333148,Bowers Park Drive 1,2023-06-21T10:10:00.000+00:00,feeder,,N Current (RMS),A,41.9
333148,Bowers Park Drive 1,2023-06-21T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
333148,Bowers Park Drive 1,2023-06-21T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,47.9
333148,Bowers Park Drive 1,2023-06-21T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.3
333148,Bowers Park Drive 1,2023-06-21T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-21T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-21T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-21T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-21T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-21T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-21T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-21T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-21T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-21T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-21T10:10:00.000+00:00,transformer,,Temperature,C,29.2
333148,Bowers Park Drive 1,2023-06-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
333148,Bowers Park Drive 1,2023-06-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
333148,Bowers Park Drive 1,2023-06-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
333148,Bowers Park Drive 1,2023-06-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
333148,Bowers Park Drive 1,2023-06-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
333148,Bowers Park Drive 1,2023-06-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
333148,Bowers Park Drive 1,2023-06-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
333148,Bowers Park Drive 1,2023-06-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
333148,Bowers Park Drive 1,2023-06-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
333148,Bowers Park Drive 1,2023-06-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,2.95
333148,Bowers Park Drive 1,2023-06-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,10.88
333148,Bowers Park Drive 1,2023-06-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,7.26
333148,Bowers Park Drive 1,2023-06-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,41.8
333148,Bowers Park Drive 1,2023-06-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
333148,Bowers Park Drive 1,2023-06-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
333148,Bowers Park Drive 1,2023-06-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
333148,Bowers Park Drive 1,2023-06-21T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
333148,Bowers Park Drive 1,2023-06-21T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
333148,Bowers Park Drive 1,2023-06-21T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
333148,Bowers Park Drive 1,2023-06-21T10:00:00.000+00:00,feeder,,L3 Active Power,kW,7.07
333148,Bowers Park Drive 1,2023-06-21T10:00:00.000+00:00,feeder,,L2 Active Power,kW,13.79
333148,Bowers Park Drive 1,2023-06-21T10:00:00.000+00:00,feeder,,L1 Active Power,kW,6.29
333148,Bowers Park Drive 1,2023-06-21T10:00:00.000+00:00,feeder,,N Current (RMS),A,41.3
333148,Bowers Park Drive 1,2023-06-21T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.6
333148,Bowers Park Drive 1,2023-06-21T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,58.9
333148,Bowers Park Drive 1,2023-06-21T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
333148,Bowers Park Drive 1,2023-06-21T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-21T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-21T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-21T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-21T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-21T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-21T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-21T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-21T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-21T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-21T10:00:00.000+00:00,transformer,,Temperature,C,29.1
333148,Bowers Park Drive 1,2023-06-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
333148,Bowers Park Drive 1,2023-06-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
333148,Bowers Park Drive 1,2023-06-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
333148,Bowers Park Drive 1,2023-06-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
333148,Bowers Park Drive 1,2023-06-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-06-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
333148,Bowers Park Drive 1,2023-06-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
333148,Bowers Park Drive 1,2023-06-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
333148,Bowers Park Drive 1,2023-06-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
333148,Bowers Park Drive 1,2023-06-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,7.07
333148,Bowers Park Drive 1,2023-06-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,13.81
333148,Bowers Park Drive 1,2023-06-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,6.79
333148,Bowers Park Drive 1,2023-06-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,39.9
333148,Bowers Park Drive 1,2023-06-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
333148,Bowers Park Drive 1,2023-06-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
333148,Bowers Park Drive 1,2023-06-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
333148,Bowers Park Drive 1,2023-06-21T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
333148,Bowers Park Drive 1,2023-06-21T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
333148,Bowers Park Drive 1,2023-06-21T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
333148,Bowers Park Drive 1,2023-06-21T09:50:00.000+00:00,feeder,,L3 Active Power,kW,3.26
333148,Bowers Park Drive 1,2023-06-21T09:50:00.000+00:00,feeder,,L2 Active Power,kW,10.14
333148,Bowers Park Drive 1,2023-06-21T09:50:00.000+00:00,feeder,,L1 Active Power,kW,11.01
333148,Bowers Park Drive 1,2023-06-21T09:50:00.000+00:00,feeder,,N Current (RMS),A,49.8
333148,Bowers Park Drive 1,2023-06-21T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
333148,Bowers Park Drive 1,2023-06-21T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,45.4
333148,Bowers Park Drive 1,2023-06-21T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,50.5
333148,Bowers Park Drive 1,2023-06-21T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-21T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-21T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-21T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-21T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-21T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-21T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-21T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-21T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-21T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-21T09:50:00.000+00:00,transformer,,Temperature,C,29.1
333148,Bowers Park Drive 1,2023-06-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
333148,Bowers Park Drive 1,2023-06-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
333148,Bowers Park Drive 1,2023-06-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
333148,Bowers Park Drive 1,2023-06-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
333148,Bowers Park Drive 1,2023-06-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
333148,Bowers Park Drive 1,2023-06-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
333148,Bowers Park Drive 1,2023-06-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
333148,Bowers Park Drive 1,2023-06-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
333148,Bowers Park Drive 1,2023-06-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,3.26
333148,Bowers Park Drive 1,2023-06-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,10.16
333148,Bowers Park Drive 1,2023-06-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,11.51
333148,Bowers Park Drive 1,2023-06-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,50.5
333148,Bowers Park Drive 1,2023-06-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
333148,Bowers Park Drive 1,2023-06-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
333148,Bowers Park Drive 1,2023-06-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
333148,Bowers Park Drive 1,2023-06-21T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
333148,Bowers Park Drive 1,2023-06-21T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.1
333148,Bowers Park Drive 1,2023-06-21T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
333148,Bowers Park Drive 1,2023-06-21T09:40:00.000+00:00,feeder,,L3 Active Power,kW,2.1
333148,Bowers Park Drive 1,2023-06-21T09:40:00.000+00:00,feeder,,L2 Active Power,kW,11.37
333148,Bowers Park Drive 1,2023-06-21T09:40:00.000+00:00,feeder,,L1 Active Power,kW,8.83
333148,Bowers Park Drive 1,2023-06-21T09:40:00.000+00:00,feeder,,N Current (RMS),A,49.2
333148,Bowers Park Drive 1,2023-06-21T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
333148,Bowers Park Drive 1,2023-06-21T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,49.7
333148,Bowers Park Drive 1,2023-06-21T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.8
333148,Bowers Park Drive 1,2023-06-21T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-21T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-21T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-21T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
