Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333148,Bowers Park Drive 1,2023-06-21T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-21T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-21T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-21T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-21T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-21T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-21T09:40:00.000+00:00,transformer,,Temperature,C,28.9
333148,Bowers Park Drive 1,2023-06-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
333148,Bowers Park Drive 1,2023-06-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
333148,Bowers Park Drive 1,2023-06-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
333148,Bowers Park Drive 1,2023-06-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
333148,Bowers Park Drive 1,2023-06-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
333148,Bowers Park Drive 1,2023-06-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
333148,Bowers Park Drive 1,2023-06-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
333148,Bowers Park Drive 1,2023-06-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
333148,Bowers Park Drive 1,2023-06-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
333148,Bowers Park Drive 1,2023-06-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,2.1
333148,Bowers Park Drive 1,2023-06-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,11.39
333148,Bowers Park Drive 1,2023-06-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,9.33
333148,Bowers Park Drive 1,2023-06-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,49.5
333148,Bowers Park Drive 1,2023-06-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
333148,Bowers Park Drive 1,2023-06-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
333148,Bowers Park Drive 1,2023-06-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
333148,Bowers Park Drive 1,2023-06-21T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
333148,Bowers Park Drive 1,2023-06-21T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.41
333148,Bowers Park Drive 1,2023-06-21T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
333148,Bowers Park Drive 1,2023-06-21T09:30:00.000+00:00,feeder,,L3 Active Power,kW,4.44
333148,Bowers Park Drive 1,2023-06-21T09:30:00.000+00:00,feeder,,L2 Active Power,kW,7.74
333148,Bowers Park Drive 1,2023-06-21T09:30:00.000+00:00,feeder,,L1 Active Power,kW,6.33
333148,Bowers Park Drive 1,2023-06-21T09:30:00.000+00:00,feeder,,N Current (RMS),A,31.6
333148,Bowers Park Drive 1,2023-06-21T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
333148,Bowers Park Drive 1,2023-06-21T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.0
333148,Bowers Park Drive 1,2023-06-21T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.7
333148,Bowers Park Drive 1,2023-06-21T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-21T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-21T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-21T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-21T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-21T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-21T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-21T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-21T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-21T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-21T09:30:00.000+00:00,transformer,,Temperature,C,28.6
333148,Bowers Park Drive 1,2023-06-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
333148,Bowers Park Drive 1,2023-06-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
333148,Bowers Park Drive 1,2023-06-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
333148,Bowers Park Drive 1,2023-06-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
333148,Bowers Park Drive 1,2023-06-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
333148,Bowers Park Drive 1,2023-06-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
333148,Bowers Park Drive 1,2023-06-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
333148,Bowers Park Drive 1,2023-06-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
333148,Bowers Park Drive 1,2023-06-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
333148,Bowers Park Drive 1,2023-06-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,4.44
333148,Bowers Park Drive 1,2023-06-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,7.76
333148,Bowers Park Drive 1,2023-06-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,6.83
333148,Bowers Park Drive 1,2023-06-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,31.9
333148,Bowers Park Drive 1,2023-06-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
333148,Bowers Park Drive 1,2023-06-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
333148,Bowers Park Drive 1,2023-06-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
333148,Bowers Park Drive 1,2023-06-21T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
333148,Bowers Park Drive 1,2023-06-21T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.14
333148,Bowers Park Drive 1,2023-06-21T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
333148,Bowers Park Drive 1,2023-06-21T09:20:00.000+00:00,feeder,,L3 Active Power,kW,2.77
333148,Bowers Park Drive 1,2023-06-21T09:20:00.000+00:00,feeder,,L2 Active Power,kW,7.75
333148,Bowers Park Drive 1,2023-06-21T09:20:00.000+00:00,feeder,,L1 Active Power,kW,6.01
333148,Bowers Park Drive 1,2023-06-21T09:20:00.000+00:00,feeder,,N Current (RMS),A,33.9
333148,Bowers Park Drive 1,2023-06-21T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
333148,Bowers Park Drive 1,2023-06-21T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.9
333148,Bowers Park Drive 1,2023-06-21T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
333148,Bowers Park Drive 1,2023-06-21T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-21T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-21T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-21T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-21T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-21T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-21T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-21T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-21T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-21T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-21T09:20:00.000+00:00,transformer,,Temperature,C,28.5
333148,Bowers Park Drive 1,2023-06-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
333148,Bowers Park Drive 1,2023-06-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
333148,Bowers Park Drive 1,2023-06-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
333148,Bowers Park Drive 1,2023-06-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
333148,Bowers Park Drive 1,2023-06-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
333148,Bowers Park Drive 1,2023-06-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
333148,Bowers Park Drive 1,2023-06-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
333148,Bowers Park Drive 1,2023-06-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
333148,Bowers Park Drive 1,2023-06-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
333148,Bowers Park Drive 1,2023-06-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,2.77
333148,Bowers Park Drive 1,2023-06-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,7.77
333148,Bowers Park Drive 1,2023-06-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,6.52
333148,Bowers Park Drive 1,2023-06-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,33.9
333148,Bowers Park Drive 1,2023-06-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
333148,Bowers Park Drive 1,2023-06-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
333148,Bowers Park Drive 1,2023-06-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
333148,Bowers Park Drive 1,2023-06-21T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.11
333148,Bowers Park Drive 1,2023-06-21T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
333148,Bowers Park Drive 1,2023-06-21T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
333148,Bowers Park Drive 1,2023-06-21T09:10:00.000+00:00,feeder,,L3 Active Power,kW,3.62
333148,Bowers Park Drive 1,2023-06-21T09:10:00.000+00:00,feeder,,L2 Active Power,kW,8.88
333148,Bowers Park Drive 1,2023-06-21T09:10:00.000+00:00,feeder,,L1 Active Power,kW,6.62
333148,Bowers Park Drive 1,2023-06-21T09:10:00.000+00:00,feeder,,N Current (RMS),A,36.8
333148,Bowers Park Drive 1,2023-06-21T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
333148,Bowers Park Drive 1,2023-06-21T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,41.0
333148,Bowers Park Drive 1,2023-06-21T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
333148,Bowers Park Drive 1,2023-06-21T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-21T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-21T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-21T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-21T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-21T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-21T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-21T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-21T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-21T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-21T09:10:00.000+00:00,transformer,,Temperature,C,28.2
333148,Bowers Park Drive 1,2023-06-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
333148,Bowers Park Drive 1,2023-06-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
333148,Bowers Park Drive 1,2023-06-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
333148,Bowers Park Drive 1,2023-06-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
333148,Bowers Park Drive 1,2023-06-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
333148,Bowers Park Drive 1,2023-06-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
333148,Bowers Park Drive 1,2023-06-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
333148,Bowers Park Drive 1,2023-06-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
333148,Bowers Park Drive 1,2023-06-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
333148,Bowers Park Drive 1,2023-06-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,3.62
333148,Bowers Park Drive 1,2023-06-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,8.89
333148,Bowers Park Drive 1,2023-06-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,7.13
333148,Bowers Park Drive 1,2023-06-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,36.7
333148,Bowers Park Drive 1,2023-06-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
333148,Bowers Park Drive 1,2023-06-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
333148,Bowers Park Drive 1,2023-06-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
333148,Bowers Park Drive 1,2023-06-21T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.64
333148,Bowers Park Drive 1,2023-06-21T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.49
333148,Bowers Park Drive 1,2023-06-21T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
333148,Bowers Park Drive 1,2023-06-21T09:00:00.000+00:00,feeder,,L3 Active Power,kW,4.85
333148,Bowers Park Drive 1,2023-06-21T09:00:00.000+00:00,feeder,,L2 Active Power,kW,10.53
333148,Bowers Park Drive 1,2023-06-21T09:00:00.000+00:00,feeder,,L1 Active Power,kW,5.51
333148,Bowers Park Drive 1,2023-06-21T09:00:00.000+00:00,feeder,,N Current (RMS),A,37.4
333148,Bowers Park Drive 1,2023-06-21T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.5
333148,Bowers Park Drive 1,2023-06-21T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.3
333148,Bowers Park Drive 1,2023-06-21T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
333148,Bowers Park Drive 1,2023-06-21T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-21T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-21T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-21T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-21T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-21T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-21T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-21T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-21T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-21T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-21T09:00:00.000+00:00,transformer,,Temperature,C,27.9
333148,Bowers Park Drive 1,2023-06-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
333148,Bowers Park Drive 1,2023-06-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
333148,Bowers Park Drive 1,2023-06-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
333148,Bowers Park Drive 1,2023-06-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
333148,Bowers Park Drive 1,2023-06-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
333148,Bowers Park Drive 1,2023-06-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
333148,Bowers Park Drive 1,2023-06-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
333148,Bowers Park Drive 1,2023-06-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
333148,Bowers Park Drive 1,2023-06-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
333148,Bowers Park Drive 1,2023-06-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,4.85
333148,Bowers Park Drive 1,2023-06-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,10.55
333148,Bowers Park Drive 1,2023-06-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,6.02
333148,Bowers Park Drive 1,2023-06-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
333148,Bowers Park Drive 1,2023-06-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
333148,Bowers Park Drive 1,2023-06-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
333148,Bowers Park Drive 1,2023-06-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
333148,Bowers Park Drive 1,2023-06-21T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.36
333148,Bowers Park Drive 1,2023-06-21T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.49
333148,Bowers Park Drive 1,2023-06-21T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
333148,Bowers Park Drive 1,2023-06-21T08:50:00.000+00:00,feeder,,L3 Active Power,kW,4.88
333148,Bowers Park Drive 1,2023-06-21T08:50:00.000+00:00,feeder,,L2 Active Power,kW,14.96
333148,Bowers Park Drive 1,2023-06-21T08:50:00.000+00:00,feeder,,L1 Active Power,kW,7.49
333148,Bowers Park Drive 1,2023-06-21T08:50:00.000+00:00,feeder,,N Current (RMS),A,47.5
333148,Bowers Park Drive 1,2023-06-21T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
333148,Bowers Park Drive 1,2023-06-21T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,63.7
333148,Bowers Park Drive 1,2023-06-21T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
333148,Bowers Park Drive 1,2023-06-21T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-21T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-21T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-21T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-21T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
333148,Bowers Park Drive 1,2023-06-21T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-21T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-21T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-21T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-21T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-21T08:50:00.000+00:00,transformer,,Temperature,C,27.7
333148,Bowers Park Drive 1,2023-06-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
333148,Bowers Park Drive 1,2023-06-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
333148,Bowers Park Drive 1,2023-06-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
333148,Bowers Park Drive 1,2023-06-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
333148,Bowers Park Drive 1,2023-06-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
333148,Bowers Park Drive 1,2023-06-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
333148,Bowers Park Drive 1,2023-06-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
333148,Bowers Park Drive 1,2023-06-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
333148,Bowers Park Drive 1,2023-06-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
333148,Bowers Park Drive 1,2023-06-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,4.88
333148,Bowers Park Drive 1,2023-06-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,14.99
333148,Bowers Park Drive 1,2023-06-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
333148,Bowers Park Drive 1,2023-06-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,46.3
333148,Bowers Park Drive 1,2023-06-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
333148,Bowers Park Drive 1,2023-06-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
333148,Bowers Park Drive 1,2023-06-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
333148,Bowers Park Drive 1,2023-06-21T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.22
333148,Bowers Park Drive 1,2023-06-21T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.86
333148,Bowers Park Drive 1,2023-06-21T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
333148,Bowers Park Drive 1,2023-06-21T08:40:00.000+00:00,feeder,,L3 Active Power,kW,4.35
333148,Bowers Park Drive 1,2023-06-21T08:40:00.000+00:00,feeder,,L2 Active Power,kW,11.73
333148,Bowers Park Drive 1,2023-06-21T08:40:00.000+00:00,feeder,,L1 Active Power,kW,11.27
333148,Bowers Park Drive 1,2023-06-21T08:40:00.000+00:00,feeder,,N Current (RMS),A,43.6
333148,Bowers Park Drive 1,2023-06-21T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
333148,Bowers Park Drive 1,2023-06-21T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,51.5
333148,Bowers Park Drive 1,2023-06-21T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,48.2
333148,Bowers Park Drive 1,2023-06-21T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-21T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-21T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-21T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-21T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-21T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-21T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-21T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-21T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-21T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-21T08:40:00.000+00:00,transformer,,Temperature,C,27.5
333148,Bowers Park Drive 1,2023-06-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
333148,Bowers Park Drive 1,2023-06-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
333148,Bowers Park Drive 1,2023-06-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
333148,Bowers Park Drive 1,2023-06-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
333148,Bowers Park Drive 1,2023-06-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
333148,Bowers Park Drive 1,2023-06-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
333148,Bowers Park Drive 1,2023-06-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
333148,Bowers Park Drive 1,2023-06-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
333148,Bowers Park Drive 1,2023-06-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
333148,Bowers Park Drive 1,2023-06-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,4.35
333148,Bowers Park Drive 1,2023-06-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,11.75
333148,Bowers Park Drive 1,2023-06-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,11.77
333148,Bowers Park Drive 1,2023-06-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,44.2
333148,Bowers Park Drive 1,2023-06-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
333148,Bowers Park Drive 1,2023-06-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
333148,Bowers Park Drive 1,2023-06-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
333148,Bowers Park Drive 1,2023-06-21T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
333148,Bowers Park Drive 1,2023-06-21T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.88
333148,Bowers Park Drive 1,2023-06-21T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
333148,Bowers Park Drive 1,2023-06-21T08:30:00.000+00:00,feeder,,L3 Active Power,kW,9.04
333148,Bowers Park Drive 1,2023-06-21T08:30:00.000+00:00,feeder,,L2 Active Power,kW,8.65
333148,Bowers Park Drive 1,2023-06-21T08:30:00.000+00:00,feeder,,L1 Active Power,kW,10.78
333148,Bowers Park Drive 1,2023-06-21T08:30:00.000+00:00,feeder,,N Current (RMS),A,33.6
333148,Bowers Park Drive 1,2023-06-21T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.4
333148,Bowers Park Drive 1,2023-06-21T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.3
333148,Bowers Park Drive 1,2023-06-21T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,47.3
333148,Bowers Park Drive 1,2023-06-21T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-21T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-21T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-21T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-21T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-21T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-21T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
333148,Bowers Park Drive 1,2023-06-21T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
333148,Bowers Park Drive 1,2023-06-21T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
333148,Bowers Park Drive 1,2023-06-21T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
333148,Bowers Park Drive 1,2023-06-21T08:30:00.000+00:00,transformer,,Temperature,C,27.4
333148,Bowers Park Drive 1,2023-06-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
333148,Bowers Park Drive 1,2023-06-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
333148,Bowers Park Drive 1,2023-06-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
333148,Bowers Park Drive 1,2023-06-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
333148,Bowers Park Drive 1,2023-06-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
333148,Bowers Park Drive 1,2023-06-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
333148,Bowers Park Drive 1,2023-06-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
333148,Bowers Park Drive 1,2023-06-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
333148,Bowers Park Drive 1,2023-06-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
333148,Bowers Park Drive 1,2023-06-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,9.04
333148,Bowers Park Drive 1,2023-06-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,8.66
333148,Bowers Park Drive 1,2023-06-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,11.29
333148,Bowers Park Drive 1,2023-06-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,34.5
333148,Bowers Park Drive 1,2023-06-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
333148,Bowers Park Drive 1,2023-06-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
333148,Bowers Park Drive 1,2023-06-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
333148,Bowers Park Drive 1,2023-06-21T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
333148,Bowers Park Drive 1,2023-06-21T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.55
333148,Bowers Park Drive 1,2023-06-21T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
333148,Bowers Park Drive 1,2023-06-21T08:20:00.000+00:00,feeder,,L3 Active Power,kW,8.45
333148,Bowers Park Drive 1,2023-06-21T08:20:00.000+00:00,feeder,,L2 Active Power,kW,7.53
333148,Bowers Park Drive 1,2023-06-21T08:20:00.000+00:00,feeder,,L1 Active Power,kW,16.44
333148,Bowers Park Drive 1,2023-06-21T08:20:00.000+00:00,feeder,,N Current (RMS),A,56.4
333148,Bowers Park Drive 1,2023-06-21T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.8
333148,Bowers Park Drive 1,2023-06-21T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.5
333148,Bowers Park Drive 1,2023-06-21T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,74.5
333148,Bowers Park Drive 1,2023-06-21T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
333148,Bowers Park Drive 1,2023-06-21T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-21T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-21T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-21T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-21T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-21T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-21T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.4
333148,Bowers Park Drive 1,2023-06-21T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
333148,Bowers Park Drive 1,2023-06-21T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-21T08:20:00.000+00:00,transformer,,Temperature,C,27.4
333148,Bowers Park Drive 1,2023-06-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
333148,Bowers Park Drive 1,2023-06-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
333148,Bowers Park Drive 1,2023-06-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
333148,Bowers Park Drive 1,2023-06-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
333148,Bowers Park Drive 1,2023-06-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
333148,Bowers Park Drive 1,2023-06-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
333148,Bowers Park Drive 1,2023-06-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
333148,Bowers Park Drive 1,2023-06-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
333148,Bowers Park Drive 1,2023-06-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
333148,Bowers Park Drive 1,2023-06-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,8.45
333148,Bowers Park Drive 1,2023-06-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,7.54
333148,Bowers Park Drive 1,2023-06-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,16.94
333148,Bowers Park Drive 1,2023-06-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,58.1
333148,Bowers Park Drive 1,2023-06-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
333148,Bowers Park Drive 1,2023-06-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
333148,Bowers Park Drive 1,2023-06-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
333148,Bowers Park Drive 1,2023-06-21T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
333148,Bowers Park Drive 1,2023-06-21T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.76
333148,Bowers Park Drive 1,2023-06-21T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
333148,Bowers Park Drive 1,2023-06-21T08:10:00.000+00:00,feeder,,L3 Active Power,kW,8.69
333148,Bowers Park Drive 1,2023-06-21T08:10:00.000+00:00,feeder,,L2 Active Power,kW,7.18
333148,Bowers Park Drive 1,2023-06-21T08:10:00.000+00:00,feeder,,L1 Active Power,kW,16.05
333148,Bowers Park Drive 1,2023-06-21T08:10:00.000+00:00,feeder,,N Current (RMS),A,50.7
333148,Bowers Park Drive 1,2023-06-21T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.1
333148,Bowers Park Drive 1,2023-06-21T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.3
333148,Bowers Park Drive 1,2023-06-21T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,68.9
333148,Bowers Park Drive 1,2023-06-21T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
333148,Bowers Park Drive 1,2023-06-21T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-21T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-21T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-21T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-21T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-21T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-21T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-21T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-21T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-21T08:10:00.000+00:00,transformer,,Temperature,C,27.4
333148,Bowers Park Drive 1,2023-06-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
333148,Bowers Park Drive 1,2023-06-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
333148,Bowers Park Drive 1,2023-06-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
333148,Bowers Park Drive 1,2023-06-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
333148,Bowers Park Drive 1,2023-06-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
333148,Bowers Park Drive 1,2023-06-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
333148,Bowers Park Drive 1,2023-06-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
333148,Bowers Park Drive 1,2023-06-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
333148,Bowers Park Drive 1,2023-06-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
333148,Bowers Park Drive 1,2023-06-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,8.7
333148,Bowers Park Drive 1,2023-06-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,7.2
333148,Bowers Park Drive 1,2023-06-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,16.56
333148,Bowers Park Drive 1,2023-06-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
333148,Bowers Park Drive 1,2023-06-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
333148,Bowers Park Drive 1,2023-06-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
333148,Bowers Park Drive 1,2023-06-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
333148,Bowers Park Drive 1,2023-06-21T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
333148,Bowers Park Drive 1,2023-06-21T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.8
333148,Bowers Park Drive 1,2023-06-21T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
333148,Bowers Park Drive 1,2023-06-21T08:00:00.000+00:00,feeder,,L3 Active Power,kW,12.16
333148,Bowers Park Drive 1,2023-06-21T08:00:00.000+00:00,feeder,,L2 Active Power,kW,9.76
333148,Bowers Park Drive 1,2023-06-21T08:00:00.000+00:00,feeder,,L1 Active Power,kW,7.61
333148,Bowers Park Drive 1,2023-06-21T08:00:00.000+00:00,feeder,,N Current (RMS),A,32.9
333148,Bowers Park Drive 1,2023-06-21T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,52.5
333148,Bowers Park Drive 1,2023-06-21T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.0
333148,Bowers Park Drive 1,2023-06-21T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.2
333148,Bowers Park Drive 1,2023-06-21T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-21T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-21T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-21T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-21T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-21T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-21T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
333148,Bowers Park Drive 1,2023-06-21T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
333148,Bowers Park Drive 1,2023-06-21T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
333148,Bowers Park Drive 1,2023-06-21T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
333148,Bowers Park Drive 1,2023-06-21T08:00:00.000+00:00,transformer,,Temperature,C,27.5
333148,Bowers Park Drive 1,2023-06-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
333148,Bowers Park Drive 1,2023-06-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
333148,Bowers Park Drive 1,2023-06-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
333148,Bowers Park Drive 1,2023-06-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
333148,Bowers Park Drive 1,2023-06-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
333148,Bowers Park Drive 1,2023-06-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
333148,Bowers Park Drive 1,2023-06-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
333148,Bowers Park Drive 1,2023-06-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
333148,Bowers Park Drive 1,2023-06-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
333148,Bowers Park Drive 1,2023-06-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,12.17
333148,Bowers Park Drive 1,2023-06-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,9.77
333148,Bowers Park Drive 1,2023-06-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,8.12
333148,Bowers Park Drive 1,2023-06-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,32.8
333148,Bowers Park Drive 1,2023-06-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
333148,Bowers Park Drive 1,2023-06-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
333148,Bowers Park Drive 1,2023-06-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
333148,Bowers Park Drive 1,2023-06-21T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
333148,Bowers Park Drive 1,2023-06-21T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.87
333148,Bowers Park Drive 1,2023-06-21T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
333148,Bowers Park Drive 1,2023-06-21T07:50:00.000+00:00,feeder,,L3 Active Power,kW,10.0
333148,Bowers Park Drive 1,2023-06-21T07:50:00.000+00:00,feeder,,L2 Active Power,kW,9.4
333148,Bowers Park Drive 1,2023-06-21T07:50:00.000+00:00,feeder,,L1 Active Power,kW,12.06
333148,Bowers Park Drive 1,2023-06-21T07:50:00.000+00:00,feeder,,N Current (RMS),A,32.9
333148,Bowers Park Drive 1,2023-06-21T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.9
333148,Bowers Park Drive 1,2023-06-21T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.1
333148,Bowers Park Drive 1,2023-06-21T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,51.9
333148,Bowers Park Drive 1,2023-06-21T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-21T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-21T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-21T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-21T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-21T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-21T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
333148,Bowers Park Drive 1,2023-06-21T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
333148,Bowers Park Drive 1,2023-06-21T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
333148,Bowers Park Drive 1,2023-06-21T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
333148,Bowers Park Drive 1,2023-06-21T07:50:00.000+00:00,transformer,,Temperature,C,27.6
333148,Bowers Park Drive 1,2023-06-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
333148,Bowers Park Drive 1,2023-06-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
333148,Bowers Park Drive 1,2023-06-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
333148,Bowers Park Drive 1,2023-06-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
333148,Bowers Park Drive 1,2023-06-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
333148,Bowers Park Drive 1,2023-06-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
333148,Bowers Park Drive 1,2023-06-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
333148,Bowers Park Drive 1,2023-06-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
333148,Bowers Park Drive 1,2023-06-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
333148,Bowers Park Drive 1,2023-06-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,10.01
333148,Bowers Park Drive 1,2023-06-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,9.41
333148,Bowers Park Drive 1,2023-06-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,12.56
333148,Bowers Park Drive 1,2023-06-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,34.2
333148,Bowers Park Drive 1,2023-06-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
333148,Bowers Park Drive 1,2023-06-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
333148,Bowers Park Drive 1,2023-06-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
333148,Bowers Park Drive 1,2023-06-21T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
333148,Bowers Park Drive 1,2023-06-21T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.48
333148,Bowers Park Drive 1,2023-06-21T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
333148,Bowers Park Drive 1,2023-06-21T07:40:00.000+00:00,feeder,,L3 Active Power,kW,6.43
333148,Bowers Park Drive 1,2023-06-21T07:40:00.000+00:00,feeder,,L2 Active Power,kW,12.18
333148,Bowers Park Drive 1,2023-06-21T07:40:00.000+00:00,feeder,,L1 Active Power,kW,9.47
333148,Bowers Park Drive 1,2023-06-21T07:40:00.000+00:00,feeder,,N Current (RMS),A,40.3
333148,Bowers Park Drive 1,2023-06-21T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
333148,Bowers Park Drive 1,2023-06-21T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,56.4
333148,Bowers Park Drive 1,2023-06-21T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.8
333148,Bowers Park Drive 1,2023-06-21T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-21T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-21T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-21T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-21T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-21T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-21T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
333148,Bowers Park Drive 1,2023-06-21T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
333148,Bowers Park Drive 1,2023-06-21T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
333148,Bowers Park Drive 1,2023-06-21T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
333148,Bowers Park Drive 1,2023-06-21T07:40:00.000+00:00,transformer,,Temperature,C,27.6
333148,Bowers Park Drive 1,2023-06-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
333148,Bowers Park Drive 1,2023-06-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
333148,Bowers Park Drive 1,2023-06-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-06-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
333148,Bowers Park Drive 1,2023-06-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
333148,Bowers Park Drive 1,2023-06-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
333148,Bowers Park Drive 1,2023-06-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
333148,Bowers Park Drive 1,2023-06-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
333148,Bowers Park Drive 1,2023-06-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
333148,Bowers Park Drive 1,2023-06-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,6.42
333148,Bowers Park Drive 1,2023-06-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,12.21
333148,Bowers Park Drive 1,2023-06-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,9.97
333148,Bowers Park Drive 1,2023-06-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,40.3
333148,Bowers Park Drive 1,2023-06-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
333148,Bowers Park Drive 1,2023-06-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
333148,Bowers Park Drive 1,2023-06-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
333148,Bowers Park Drive 1,2023-06-21T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
333148,Bowers Park Drive 1,2023-06-21T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.41
333148,Bowers Park Drive 1,2023-06-21T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
333148,Bowers Park Drive 1,2023-06-21T07:30:00.000+00:00,feeder,,L3 Active Power,kW,4.76
333148,Bowers Park Drive 1,2023-06-21T07:30:00.000+00:00,feeder,,L2 Active Power,kW,14.76
333148,Bowers Park Drive 1,2023-06-21T07:30:00.000+00:00,feeder,,L1 Active Power,kW,7.84
333148,Bowers Park Drive 1,2023-06-21T07:30:00.000+00:00,feeder,,N Current (RMS),A,46.6
333148,Bowers Park Drive 1,2023-06-21T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
333148,Bowers Park Drive 1,2023-06-21T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,63.8
333148,Bowers Park Drive 1,2023-06-21T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.1
333148,Bowers Park Drive 1,2023-06-21T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-21T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-21T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-21T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-21T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
333148,Bowers Park Drive 1,2023-06-21T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-21T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
333148,Bowers Park Drive 1,2023-06-21T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-21T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
333148,Bowers Park Drive 1,2023-06-21T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
333148,Bowers Park Drive 1,2023-06-21T07:30:00.000+00:00,transformer,,Temperature,C,27.4
333148,Bowers Park Drive 1,2023-06-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
333148,Bowers Park Drive 1,2023-06-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
333148,Bowers Park Drive 1,2023-06-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-06-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
333148,Bowers Park Drive 1,2023-06-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
333148,Bowers Park Drive 1,2023-06-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
333148,Bowers Park Drive 1,2023-06-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
333148,Bowers Park Drive 1,2023-06-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
333148,Bowers Park Drive 1,2023-06-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
333148,Bowers Park Drive 1,2023-06-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,4.76
333148,Bowers Park Drive 1,2023-06-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.79
333148,Bowers Park Drive 1,2023-06-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,8.35
333148,Bowers Park Drive 1,2023-06-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,46.1
333148,Bowers Park Drive 1,2023-06-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
333148,Bowers Park Drive 1,2023-06-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
333148,Bowers Park Drive 1,2023-06-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
333148,Bowers Park Drive 1,2023-06-21T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
333148,Bowers Park Drive 1,2023-06-21T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.12
333148,Bowers Park Drive 1,2023-06-21T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
333148,Bowers Park Drive 1,2023-06-21T07:20:00.000+00:00,feeder,,L3 Active Power,kW,7.67
333148,Bowers Park Drive 1,2023-06-21T07:20:00.000+00:00,feeder,,L2 Active Power,kW,13.4
333148,Bowers Park Drive 1,2023-06-21T07:20:00.000+00:00,feeder,,L1 Active Power,kW,8.17
333148,Bowers Park Drive 1,2023-06-21T07:20:00.000+00:00,feeder,,N Current (RMS),A,33.7
333148,Bowers Park Drive 1,2023-06-21T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.5
333148,Bowers Park Drive 1,2023-06-21T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,57.3
333148,Bowers Park Drive 1,2023-06-21T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.2
333148,Bowers Park Drive 1,2023-06-21T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-21T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-21T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-21T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-21T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-21T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-21T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
