Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333148,Bowers Park Drive 1,2023-06-21T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-21T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-21T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-21T07:20:00.000+00:00,transformer,,Temperature,C,27.3
333148,Bowers Park Drive 1,2023-06-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
333148,Bowers Park Drive 1,2023-06-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
333148,Bowers Park Drive 1,2023-06-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
333148,Bowers Park Drive 1,2023-06-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
333148,Bowers Park Drive 1,2023-06-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
333148,Bowers Park Drive 1,2023-06-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
333148,Bowers Park Drive 1,2023-06-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
333148,Bowers Park Drive 1,2023-06-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
333148,Bowers Park Drive 1,2023-06-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
333148,Bowers Park Drive 1,2023-06-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,7.68
333148,Bowers Park Drive 1,2023-06-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.42
333148,Bowers Park Drive 1,2023-06-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,8.68
333148,Bowers Park Drive 1,2023-06-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,32.9
333148,Bowers Park Drive 1,2023-06-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
333148,Bowers Park Drive 1,2023-06-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
333148,Bowers Park Drive 1,2023-06-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
333148,Bowers Park Drive 1,2023-06-21T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
333148,Bowers Park Drive 1,2023-06-21T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.26
333148,Bowers Park Drive 1,2023-06-21T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
333148,Bowers Park Drive 1,2023-06-21T07:10:00.000+00:00,feeder,,L3 Active Power,kW,7.73
333148,Bowers Park Drive 1,2023-06-21T07:10:00.000+00:00,feeder,,L2 Active Power,kW,12.92
333148,Bowers Park Drive 1,2023-06-21T07:10:00.000+00:00,feeder,,L1 Active Power,kW,11.04
333148,Bowers Park Drive 1,2023-06-21T07:10:00.000+00:00,feeder,,N Current (RMS),A,40.2
333148,Bowers Park Drive 1,2023-06-21T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.8
333148,Bowers Park Drive 1,2023-06-21T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,58.6
333148,Bowers Park Drive 1,2023-06-21T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.0
333148,Bowers Park Drive 1,2023-06-21T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-21T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-21T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-21T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-21T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-21T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-21T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-21T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-21T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-21T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-21T07:10:00.000+00:00,transformer,,Temperature,C,27.3
333148,Bowers Park Drive 1,2023-06-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
333148,Bowers Park Drive 1,2023-06-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
333148,Bowers Park Drive 1,2023-06-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
333148,Bowers Park Drive 1,2023-06-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-06-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
333148,Bowers Park Drive 1,2023-06-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
333148,Bowers Park Drive 1,2023-06-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
333148,Bowers Park Drive 1,2023-06-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
333148,Bowers Park Drive 1,2023-06-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,7.73
333148,Bowers Park Drive 1,2023-06-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,12.94
333148,Bowers Park Drive 1,2023-06-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,11.54
333148,Bowers Park Drive 1,2023-06-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,40.3
333148,Bowers Park Drive 1,2023-06-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
333148,Bowers Park Drive 1,2023-06-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
333148,Bowers Park Drive 1,2023-06-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
333148,Bowers Park Drive 1,2023-06-21T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
333148,Bowers Park Drive 1,2023-06-21T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.41
333148,Bowers Park Drive 1,2023-06-21T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
333148,Bowers Park Drive 1,2023-06-21T07:00:00.000+00:00,feeder,,L3 Active Power,kW,8.24
333148,Bowers Park Drive 1,2023-06-21T07:00:00.000+00:00,feeder,,L2 Active Power,kW,9.8
333148,Bowers Park Drive 1,2023-06-21T07:00:00.000+00:00,feeder,,L1 Active Power,kW,8.09
333148,Bowers Park Drive 1,2023-06-21T07:00:00.000+00:00,feeder,,N Current (RMS),A,31.0
333148,Bowers Park Drive 1,2023-06-21T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.4
333148,Bowers Park Drive 1,2023-06-21T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.3
333148,Bowers Park Drive 1,2023-06-21T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.8
333148,Bowers Park Drive 1,2023-06-21T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-21T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-21T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-21T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-21T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-21T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-21T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-21T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-21T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-21T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-21T07:00:00.000+00:00,transformer,,Temperature,C,27.3
333148,Bowers Park Drive 1,2023-06-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
333148,Bowers Park Drive 1,2023-06-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
333148,Bowers Park Drive 1,2023-06-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
333148,Bowers Park Drive 1,2023-06-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
333148,Bowers Park Drive 1,2023-06-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
333148,Bowers Park Drive 1,2023-06-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
333148,Bowers Park Drive 1,2023-06-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
333148,Bowers Park Drive 1,2023-06-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
333148,Bowers Park Drive 1,2023-06-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
333148,Bowers Park Drive 1,2023-06-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,8.25
333148,Bowers Park Drive 1,2023-06-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,9.82
333148,Bowers Park Drive 1,2023-06-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,8.61
333148,Bowers Park Drive 1,2023-06-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,31.0
333148,Bowers Park Drive 1,2023-06-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
333148,Bowers Park Drive 1,2023-06-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
333148,Bowers Park Drive 1,2023-06-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
333148,Bowers Park Drive 1,2023-06-21T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
333148,Bowers Park Drive 1,2023-06-21T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.42
333148,Bowers Park Drive 1,2023-06-21T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
333148,Bowers Park Drive 1,2023-06-21T06:50:00.000+00:00,feeder,,L3 Active Power,kW,9.53
333148,Bowers Park Drive 1,2023-06-21T06:50:00.000+00:00,feeder,,L2 Active Power,kW,11.54
333148,Bowers Park Drive 1,2023-06-21T06:50:00.000+00:00,feeder,,L1 Active Power,kW,8.84
333148,Bowers Park Drive 1,2023-06-21T06:50:00.000+00:00,feeder,,N Current (RMS),A,29.2
333148,Bowers Park Drive 1,2023-06-21T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,42.9
333148,Bowers Park Drive 1,2023-06-21T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,49.8
333148,Bowers Park Drive 1,2023-06-21T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.5
333148,Bowers Park Drive 1,2023-06-21T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-21T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-21T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-21T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-21T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-21T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-21T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-21T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-21T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-21T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-21T06:50:00.000+00:00,transformer,,Temperature,C,27.2
333148,Bowers Park Drive 1,2023-06-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
333148,Bowers Park Drive 1,2023-06-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
333148,Bowers Park Drive 1,2023-06-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
333148,Bowers Park Drive 1,2023-06-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
333148,Bowers Park Drive 1,2023-06-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
333148,Bowers Park Drive 1,2023-06-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
333148,Bowers Park Drive 1,2023-06-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
333148,Bowers Park Drive 1,2023-06-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
333148,Bowers Park Drive 1,2023-06-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
333148,Bowers Park Drive 1,2023-06-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,9.54
333148,Bowers Park Drive 1,2023-06-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.56
333148,Bowers Park Drive 1,2023-06-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,9.35
333148,Bowers Park Drive 1,2023-06-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,28.9
333148,Bowers Park Drive 1,2023-06-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
333148,Bowers Park Drive 1,2023-06-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
333148,Bowers Park Drive 1,2023-06-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
333148,Bowers Park Drive 1,2023-06-21T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
333148,Bowers Park Drive 1,2023-06-21T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.42
333148,Bowers Park Drive 1,2023-06-21T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
333148,Bowers Park Drive 1,2023-06-21T06:40:00.000+00:00,feeder,,L3 Active Power,kW,10.82
333148,Bowers Park Drive 1,2023-06-21T06:40:00.000+00:00,feeder,,L2 Active Power,kW,12.38
333148,Bowers Park Drive 1,2023-06-21T06:40:00.000+00:00,feeder,,L1 Active Power,kW,8.06
333148,Bowers Park Drive 1,2023-06-21T06:40:00.000+00:00,feeder,,N Current (RMS),A,31.1
333148,Bowers Park Drive 1,2023-06-21T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.2
333148,Bowers Park Drive 1,2023-06-21T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,53.6
333148,Bowers Park Drive 1,2023-06-21T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.8
333148,Bowers Park Drive 1,2023-06-21T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-21T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-21T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-21T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-21T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-21T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-21T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
333148,Bowers Park Drive 1,2023-06-21T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
333148,Bowers Park Drive 1,2023-06-21T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
333148,Bowers Park Drive 1,2023-06-21T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
333148,Bowers Park Drive 1,2023-06-21T06:40:00.000+00:00,transformer,,Temperature,C,27.2
333148,Bowers Park Drive 1,2023-06-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
333148,Bowers Park Drive 1,2023-06-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
333148,Bowers Park Drive 1,2023-06-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
333148,Bowers Park Drive 1,2023-06-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
333148,Bowers Park Drive 1,2023-06-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
333148,Bowers Park Drive 1,2023-06-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
333148,Bowers Park Drive 1,2023-06-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
333148,Bowers Park Drive 1,2023-06-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
333148,Bowers Park Drive 1,2023-06-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
333148,Bowers Park Drive 1,2023-06-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,10.83
333148,Bowers Park Drive 1,2023-06-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.4
333148,Bowers Park Drive 1,2023-06-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,8.58
333148,Bowers Park Drive 1,2023-06-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,30.4
333148,Bowers Park Drive 1,2023-06-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
333148,Bowers Park Drive 1,2023-06-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
333148,Bowers Park Drive 1,2023-06-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
333148,Bowers Park Drive 1,2023-06-21T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
333148,Bowers Park Drive 1,2023-06-21T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.43
333148,Bowers Park Drive 1,2023-06-21T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
333148,Bowers Park Drive 1,2023-06-21T06:30:00.000+00:00,feeder,,L3 Active Power,kW,12.31
333148,Bowers Park Drive 1,2023-06-21T06:30:00.000+00:00,feeder,,L2 Active Power,kW,10.79
333148,Bowers Park Drive 1,2023-06-21T06:30:00.000+00:00,feeder,,L1 Active Power,kW,8.05
333148,Bowers Park Drive 1,2023-06-21T06:30:00.000+00:00,feeder,,N Current (RMS),A,32.4
333148,Bowers Park Drive 1,2023-06-21T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,53.2
333148,Bowers Park Drive 1,2023-06-21T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,48.4
333148,Bowers Park Drive 1,2023-06-21T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.6
333148,Bowers Park Drive 1,2023-06-21T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-21T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-21T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-21T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-21T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-21T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-21T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-21T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.1
333148,Bowers Park Drive 1,2023-06-21T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-21T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-21T06:30:00.000+00:00,transformer,,Temperature,C,27.2
333148,Bowers Park Drive 1,2023-06-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
333148,Bowers Park Drive 1,2023-06-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
333148,Bowers Park Drive 1,2023-06-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
333148,Bowers Park Drive 1,2023-06-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
333148,Bowers Park Drive 1,2023-06-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
333148,Bowers Park Drive 1,2023-06-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
333148,Bowers Park Drive 1,2023-06-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
333148,Bowers Park Drive 1,2023-06-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
333148,Bowers Park Drive 1,2023-06-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
333148,Bowers Park Drive 1,2023-06-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.33
333148,Bowers Park Drive 1,2023-06-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.8
333148,Bowers Park Drive 1,2023-06-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,8.57
333148,Bowers Park Drive 1,2023-06-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,31.8
333148,Bowers Park Drive 1,2023-06-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
333148,Bowers Park Drive 1,2023-06-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
333148,Bowers Park Drive 1,2023-06-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
333148,Bowers Park Drive 1,2023-06-21T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
333148,Bowers Park Drive 1,2023-06-21T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.61
333148,Bowers Park Drive 1,2023-06-21T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
333148,Bowers Park Drive 1,2023-06-21T06:20:00.000+00:00,feeder,,L3 Active Power,kW,8.33
333148,Bowers Park Drive 1,2023-06-21T06:20:00.000+00:00,feeder,,L2 Active Power,kW,9.74
333148,Bowers Park Drive 1,2023-06-21T06:20:00.000+00:00,feeder,,L1 Active Power,kW,9.26
333148,Bowers Park Drive 1,2023-06-21T06:20:00.000+00:00,feeder,,N Current (RMS),A,27.3
333148,Bowers Park Drive 1,2023-06-21T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.5
333148,Bowers Park Drive 1,2023-06-21T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,43.4
333148,Bowers Park Drive 1,2023-06-21T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.7
333148,Bowers Park Drive 1,2023-06-21T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-21T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-21T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-21T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-21T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-21T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-21T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-21T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-21T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-21T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-21T06:20:00.000+00:00,transformer,,Temperature,C,27.2
333148,Bowers Park Drive 1,2023-06-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
333148,Bowers Park Drive 1,2023-06-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
333148,Bowers Park Drive 1,2023-06-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
333148,Bowers Park Drive 1,2023-06-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
333148,Bowers Park Drive 1,2023-06-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
333148,Bowers Park Drive 1,2023-06-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
333148,Bowers Park Drive 1,2023-06-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
333148,Bowers Park Drive 1,2023-06-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
333148,Bowers Park Drive 1,2023-06-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
333148,Bowers Park Drive 1,2023-06-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,8.33
333148,Bowers Park Drive 1,2023-06-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,9.76
333148,Bowers Park Drive 1,2023-06-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,9.77
333148,Bowers Park Drive 1,2023-06-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,27.8
333148,Bowers Park Drive 1,2023-06-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
333148,Bowers Park Drive 1,2023-06-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
333148,Bowers Park Drive 1,2023-06-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
333148,Bowers Park Drive 1,2023-06-21T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
333148,Bowers Park Drive 1,2023-06-21T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.65
333148,Bowers Park Drive 1,2023-06-21T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
333148,Bowers Park Drive 1,2023-06-21T06:10:00.000+00:00,feeder,,L3 Active Power,kW,7.5
333148,Bowers Park Drive 1,2023-06-21T06:10:00.000+00:00,feeder,,L2 Active Power,kW,7.93
333148,Bowers Park Drive 1,2023-06-21T06:10:00.000+00:00,feeder,,L1 Active Power,kW,11.74
333148,Bowers Park Drive 1,2023-06-21T06:10:00.000+00:00,feeder,,N Current (RMS),A,35.5
333148,Bowers Park Drive 1,2023-06-21T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.1
333148,Bowers Park Drive 1,2023-06-21T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.5
333148,Bowers Park Drive 1,2023-06-21T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,50.2
333148,Bowers Park Drive 1,2023-06-21T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-21T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-21T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-21T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-21T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-21T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-21T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-21T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-21T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-21T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-21T06:10:00.000+00:00,transformer,,Temperature,C,27.1
333148,Bowers Park Drive 1,2023-06-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
333148,Bowers Park Drive 1,2023-06-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
333148,Bowers Park Drive 1,2023-06-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
333148,Bowers Park Drive 1,2023-06-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
333148,Bowers Park Drive 1,2023-06-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
333148,Bowers Park Drive 1,2023-06-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
333148,Bowers Park Drive 1,2023-06-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
333148,Bowers Park Drive 1,2023-06-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
333148,Bowers Park Drive 1,2023-06-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
333148,Bowers Park Drive 1,2023-06-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,7.5
333148,Bowers Park Drive 1,2023-06-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,7.94
333148,Bowers Park Drive 1,2023-06-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,12.25
333148,Bowers Park Drive 1,2023-06-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,37.0
333148,Bowers Park Drive 1,2023-06-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
333148,Bowers Park Drive 1,2023-06-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
333148,Bowers Park Drive 1,2023-06-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
333148,Bowers Park Drive 1,2023-06-21T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
333148,Bowers Park Drive 1,2023-06-21T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.98
333148,Bowers Park Drive 1,2023-06-21T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
333148,Bowers Park Drive 1,2023-06-21T06:00:00.000+00:00,feeder,,L3 Active Power,kW,8.82
333148,Bowers Park Drive 1,2023-06-21T06:00:00.000+00:00,feeder,,L2 Active Power,kW,7.03
333148,Bowers Park Drive 1,2023-06-21T06:00:00.000+00:00,feeder,,L1 Active Power,kW,14.54
333148,Bowers Park Drive 1,2023-06-21T06:00:00.000+00:00,feeder,,N Current (RMS),A,48.5
333148,Bowers Park Drive 1,2023-06-21T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.2
333148,Bowers Park Drive 1,2023-06-21T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.7
333148,Bowers Park Drive 1,2023-06-21T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,65.0
333148,Bowers Park Drive 1,2023-06-21T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
333148,Bowers Park Drive 1,2023-06-21T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-21T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-21T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-21T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-21T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-21T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.3
333148,Bowers Park Drive 1,2023-06-21T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-21T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-21T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-21T06:00:00.000+00:00,transformer,,Temperature,C,27.1
333148,Bowers Park Drive 1,2023-06-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
333148,Bowers Park Drive 1,2023-06-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
333148,Bowers Park Drive 1,2023-06-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
333148,Bowers Park Drive 1,2023-06-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
333148,Bowers Park Drive 1,2023-06-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
333148,Bowers Park Drive 1,2023-06-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
333148,Bowers Park Drive 1,2023-06-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
333148,Bowers Park Drive 1,2023-06-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
333148,Bowers Park Drive 1,2023-06-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
333148,Bowers Park Drive 1,2023-06-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,8.83
333148,Bowers Park Drive 1,2023-06-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,7.04
333148,Bowers Park Drive 1,2023-06-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.05
333148,Bowers Park Drive 1,2023-06-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,50.1
333148,Bowers Park Drive 1,2023-06-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
333148,Bowers Park Drive 1,2023-06-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
333148,Bowers Park Drive 1,2023-06-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
333148,Bowers Park Drive 1,2023-06-21T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
333148,Bowers Park Drive 1,2023-06-21T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.5
333148,Bowers Park Drive 1,2023-06-21T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
333148,Bowers Park Drive 1,2023-06-21T05:50:00.000+00:00,feeder,,L3 Active Power,kW,11.41
333148,Bowers Park Drive 1,2023-06-21T05:50:00.000+00:00,feeder,,L2 Active Power,kW,7.96
333148,Bowers Park Drive 1,2023-06-21T05:50:00.000+00:00,feeder,,L1 Active Power,kW,8.69
333148,Bowers Park Drive 1,2023-06-21T05:50:00.000+00:00,feeder,,N Current (RMS),A,30.9
333148,Bowers Park Drive 1,2023-06-21T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,48.9
333148,Bowers Park Drive 1,2023-06-21T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.6
333148,Bowers Park Drive 1,2023-06-21T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.5
333148,Bowers Park Drive 1,2023-06-21T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-21T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-21T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-21T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-21T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-21T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-21T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-21T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-21T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-21T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-21T05:50:00.000+00:00,transformer,,Temperature,C,27.1
333148,Bowers Park Drive 1,2023-06-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
333148,Bowers Park Drive 1,2023-06-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
333148,Bowers Park Drive 1,2023-06-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
333148,Bowers Park Drive 1,2023-06-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
333148,Bowers Park Drive 1,2023-06-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
333148,Bowers Park Drive 1,2023-06-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
333148,Bowers Park Drive 1,2023-06-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
333148,Bowers Park Drive 1,2023-06-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
333148,Bowers Park Drive 1,2023-06-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
333148,Bowers Park Drive 1,2023-06-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.41
333148,Bowers Park Drive 1,2023-06-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,7.97
333148,Bowers Park Drive 1,2023-06-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,9.2
333148,Bowers Park Drive 1,2023-06-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,31.3
333148,Bowers Park Drive 1,2023-06-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
333148,Bowers Park Drive 1,2023-06-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
333148,Bowers Park Drive 1,2023-06-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
333148,Bowers Park Drive 1,2023-06-21T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
333148,Bowers Park Drive 1,2023-06-21T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.1
333148,Bowers Park Drive 1,2023-06-21T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
333148,Bowers Park Drive 1,2023-06-21T05:40:00.000+00:00,feeder,,L3 Active Power,kW,8.22
333148,Bowers Park Drive 1,2023-06-21T05:40:00.000+00:00,feeder,,L2 Active Power,kW,8.71
333148,Bowers Park Drive 1,2023-06-21T05:40:00.000+00:00,feeder,,L1 Active Power,kW,8.17
333148,Bowers Park Drive 1,2023-06-21T05:40:00.000+00:00,feeder,,N Current (RMS),A,24.4
333148,Bowers Park Drive 1,2023-06-21T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.5
333148,Bowers Park Drive 1,2023-06-21T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.0
333148,Bowers Park Drive 1,2023-06-21T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.8
333148,Bowers Park Drive 1,2023-06-21T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-21T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-21T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-21T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-21T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-21T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-21T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-21T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-21T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-21T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-21T05:40:00.000+00:00,transformer,,Temperature,C,27.0
333148,Bowers Park Drive 1,2023-06-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
333148,Bowers Park Drive 1,2023-06-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
333148,Bowers Park Drive 1,2023-06-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
333148,Bowers Park Drive 1,2023-06-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
333148,Bowers Park Drive 1,2023-06-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
333148,Bowers Park Drive 1,2023-06-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
333148,Bowers Park Drive 1,2023-06-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
333148,Bowers Park Drive 1,2023-06-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
333148,Bowers Park Drive 1,2023-06-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
333148,Bowers Park Drive 1,2023-06-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,8.22
333148,Bowers Park Drive 1,2023-06-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.72
333148,Bowers Park Drive 1,2023-06-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,8.69
333148,Bowers Park Drive 1,2023-06-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,24.6
333148,Bowers Park Drive 1,2023-06-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
333148,Bowers Park Drive 1,2023-06-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
333148,Bowers Park Drive 1,2023-06-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
333148,Bowers Park Drive 1,2023-06-21T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
333148,Bowers Park Drive 1,2023-06-21T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.98
333148,Bowers Park Drive 1,2023-06-21T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
333148,Bowers Park Drive 1,2023-06-21T05:30:00.000+00:00,feeder,,L3 Active Power,kW,8.79
333148,Bowers Park Drive 1,2023-06-21T05:30:00.000+00:00,feeder,,L2 Active Power,kW,6.04
333148,Bowers Park Drive 1,2023-06-21T05:30:00.000+00:00,feeder,,L1 Active Power,kW,11.06
333148,Bowers Park Drive 1,2023-06-21T05:30:00.000+00:00,feeder,,N Current (RMS),A,33.2
333148,Bowers Park Drive 1,2023-06-21T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.1
333148,Bowers Park Drive 1,2023-06-21T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.2
333148,Bowers Park Drive 1,2023-06-21T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,48.4
333148,Bowers Park Drive 1,2023-06-21T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-21T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-21T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-21T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-21T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-21T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-21T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-21T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-21T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-21T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-21T05:30:00.000+00:00,transformer,,Temperature,C,27.1
333148,Bowers Park Drive 1,2023-06-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
333148,Bowers Park Drive 1,2023-06-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
333148,Bowers Park Drive 1,2023-06-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
333148,Bowers Park Drive 1,2023-06-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
333148,Bowers Park Drive 1,2023-06-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
333148,Bowers Park Drive 1,2023-06-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
333148,Bowers Park Drive 1,2023-06-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
333148,Bowers Park Drive 1,2023-06-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
333148,Bowers Park Drive 1,2023-06-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
333148,Bowers Park Drive 1,2023-06-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.79
333148,Bowers Park Drive 1,2023-06-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,6.05
333148,Bowers Park Drive 1,2023-06-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.57
333148,Bowers Park Drive 1,2023-06-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,34.6
333148,Bowers Park Drive 1,2023-06-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
333148,Bowers Park Drive 1,2023-06-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
333148,Bowers Park Drive 1,2023-06-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
333148,Bowers Park Drive 1,2023-06-21T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
333148,Bowers Park Drive 1,2023-06-21T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.71
333148,Bowers Park Drive 1,2023-06-21T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
333148,Bowers Park Drive 1,2023-06-21T05:20:00.000+00:00,feeder,,L3 Active Power,kW,6.19
333148,Bowers Park Drive 1,2023-06-21T05:20:00.000+00:00,feeder,,L2 Active Power,kW,6.93
333148,Bowers Park Drive 1,2023-06-21T05:20:00.000+00:00,feeder,,L1 Active Power,kW,9.69
333148,Bowers Park Drive 1,2023-06-21T05:20:00.000+00:00,feeder,,N Current (RMS),A,30.6
333148,Bowers Park Drive 1,2023-06-21T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.1
333148,Bowers Park Drive 1,2023-06-21T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.3
333148,Bowers Park Drive 1,2023-06-21T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.0
333148,Bowers Park Drive 1,2023-06-21T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-21T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-21T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-21T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-21T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-21T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-21T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-21T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-21T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-21T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-21T05:20:00.000+00:00,transformer,,Temperature,C,27.1
333148,Bowers Park Drive 1,2023-06-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
333148,Bowers Park Drive 1,2023-06-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
333148,Bowers Park Drive 1,2023-06-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
333148,Bowers Park Drive 1,2023-06-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
333148,Bowers Park Drive 1,2023-06-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
333148,Bowers Park Drive 1,2023-06-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
333148,Bowers Park Drive 1,2023-06-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
333148,Bowers Park Drive 1,2023-06-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
333148,Bowers Park Drive 1,2023-06-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
333148,Bowers Park Drive 1,2023-06-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,6.19
333148,Bowers Park Drive 1,2023-06-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,6.95
333148,Bowers Park Drive 1,2023-06-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.2
333148,Bowers Park Drive 1,2023-06-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,31.8
333148,Bowers Park Drive 1,2023-06-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
333148,Bowers Park Drive 1,2023-06-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
333148,Bowers Park Drive 1,2023-06-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
333148,Bowers Park Drive 1,2023-06-21T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.06
333148,Bowers Park Drive 1,2023-06-21T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.76
333148,Bowers Park Drive 1,2023-06-21T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
333148,Bowers Park Drive 1,2023-06-21T05:10:00.000+00:00,feeder,,L3 Active Power,kW,6.05
333148,Bowers Park Drive 1,2023-06-21T05:10:00.000+00:00,feeder,,L2 Active Power,kW,9.6
333148,Bowers Park Drive 1,2023-06-21T05:10:00.000+00:00,feeder,,L1 Active Power,kW,7.84
333148,Bowers Park Drive 1,2023-06-21T05:10:00.000+00:00,feeder,,N Current (RMS),A,29.0
333148,Bowers Park Drive 1,2023-06-21T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
333148,Bowers Park Drive 1,2023-06-21T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.9
333148,Bowers Park Drive 1,2023-06-21T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.7
333148,Bowers Park Drive 1,2023-06-21T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-21T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-21T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-21T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-21T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-21T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-21T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-21T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-21T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-21T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-21T05:10:00.000+00:00,transformer,,Temperature,C,27.0
333148,Bowers Park Drive 1,2023-06-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
333148,Bowers Park Drive 1,2023-06-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
333148,Bowers Park Drive 1,2023-06-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
333148,Bowers Park Drive 1,2023-06-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
333148,Bowers Park Drive 1,2023-06-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
333148,Bowers Park Drive 1,2023-06-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
333148,Bowers Park Drive 1,2023-06-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
333148,Bowers Park Drive 1,2023-06-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
333148,Bowers Park Drive 1,2023-06-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
333148,Bowers Park Drive 1,2023-06-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.05
333148,Bowers Park Drive 1,2023-06-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.62
333148,Bowers Park Drive 1,2023-06-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,8.36
333148,Bowers Park Drive 1,2023-06-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,28.9
333148,Bowers Park Drive 1,2023-06-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
333148,Bowers Park Drive 1,2023-06-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
333148,Bowers Park Drive 1,2023-06-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
333148,Bowers Park Drive 1,2023-06-21T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.03
333148,Bowers Park Drive 1,2023-06-21T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.19
333148,Bowers Park Drive 1,2023-06-21T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
333148,Bowers Park Drive 1,2023-06-21T05:00:00.000+00:00,feeder,,L3 Active Power,kW,4.61
333148,Bowers Park Drive 1,2023-06-21T05:00:00.000+00:00,feeder,,L2 Active Power,kW,5.61
333148,Bowers Park Drive 1,2023-06-21T05:00:00.000+00:00,feeder,,L1 Active Power,kW,7.59
333148,Bowers Park Drive 1,2023-06-21T05:00:00.000+00:00,feeder,,N Current (RMS),A,27.2
333148,Bowers Park Drive 1,2023-06-21T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
333148,Bowers Park Drive 1,2023-06-21T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.1
333148,Bowers Park Drive 1,2023-06-21T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
333148,Bowers Park Drive 1,2023-06-21T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-21T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-21T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-21T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-21T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-21T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-21T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-21T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-21T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-21T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
