Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333148,Bowers Park Drive 1,2023-06-21T05:00:00.000+00:00,transformer,,Temperature,C,27.1
333148,Bowers Park Drive 1,2023-06-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
333148,Bowers Park Drive 1,2023-06-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
333148,Bowers Park Drive 1,2023-06-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
333148,Bowers Park Drive 1,2023-06-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
333148,Bowers Park Drive 1,2023-06-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
333148,Bowers Park Drive 1,2023-06-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
333148,Bowers Park Drive 1,2023-06-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
333148,Bowers Park Drive 1,2023-06-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
333148,Bowers Park Drive 1,2023-06-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
333148,Bowers Park Drive 1,2023-06-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,4.61
333148,Bowers Park Drive 1,2023-06-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,5.62
333148,Bowers Park Drive 1,2023-06-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,8.1
333148,Bowers Park Drive 1,2023-06-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,28.4
333148,Bowers Park Drive 1,2023-06-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
333148,Bowers Park Drive 1,2023-06-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
333148,Bowers Park Drive 1,2023-06-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
333148,Bowers Park Drive 1,2023-06-21T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
333148,Bowers Park Drive 1,2023-06-21T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.93
333148,Bowers Park Drive 1,2023-06-21T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
333148,Bowers Park Drive 1,2023-06-21T04:50:00.000+00:00,feeder,,L3 Active Power,kW,4.85
333148,Bowers Park Drive 1,2023-06-21T04:50:00.000+00:00,feeder,,L2 Active Power,kW,6.39
333148,Bowers Park Drive 1,2023-06-21T04:50:00.000+00:00,feeder,,L1 Active Power,kW,7.76
333148,Bowers Park Drive 1,2023-06-21T04:50:00.000+00:00,feeder,,N Current (RMS),A,26.2
333148,Bowers Park Drive 1,2023-06-21T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
333148,Bowers Park Drive 1,2023-06-21T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
333148,Bowers Park Drive 1,2023-06-21T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.2
333148,Bowers Park Drive 1,2023-06-21T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-21T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-21T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-21T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-21T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-21T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-21T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-21T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-21T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-21T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-21T04:50:00.000+00:00,transformer,,Temperature,C,27.1
333148,Bowers Park Drive 1,2023-06-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
333148,Bowers Park Drive 1,2023-06-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
333148,Bowers Park Drive 1,2023-06-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-06-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
333148,Bowers Park Drive 1,2023-06-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
333148,Bowers Park Drive 1,2023-06-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
333148,Bowers Park Drive 1,2023-06-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
333148,Bowers Park Drive 1,2023-06-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
333148,Bowers Park Drive 1,2023-06-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
333148,Bowers Park Drive 1,2023-06-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.85
333148,Bowers Park Drive 1,2023-06-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.4
333148,Bowers Park Drive 1,2023-06-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,8.27
333148,Bowers Park Drive 1,2023-06-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,27.4
333148,Bowers Park Drive 1,2023-06-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
333148,Bowers Park Drive 1,2023-06-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
333148,Bowers Park Drive 1,2023-06-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
333148,Bowers Park Drive 1,2023-06-21T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.11
333148,Bowers Park Drive 1,2023-06-21T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.7
333148,Bowers Park Drive 1,2023-06-21T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
333148,Bowers Park Drive 1,2023-06-21T04:40:00.000+00:00,feeder,,L3 Active Power,kW,5.28
333148,Bowers Park Drive 1,2023-06-21T04:40:00.000+00:00,feeder,,L2 Active Power,kW,6.21
333148,Bowers Park Drive 1,2023-06-21T04:40:00.000+00:00,feeder,,L1 Active Power,kW,8.43
333148,Bowers Park Drive 1,2023-06-21T04:40:00.000+00:00,feeder,,N Current (RMS),A,26.7
333148,Bowers Park Drive 1,2023-06-21T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
333148,Bowers Park Drive 1,2023-06-21T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.9
333148,Bowers Park Drive 1,2023-06-21T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.8
333148,Bowers Park Drive 1,2023-06-21T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-21T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-21T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-21T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-21T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-21T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-06-21T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-21T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-21T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-21T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-21T04:40:00.000+00:00,transformer,,Temperature,C,27.1
333148,Bowers Park Drive 1,2023-06-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
333148,Bowers Park Drive 1,2023-06-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
333148,Bowers Park Drive 1,2023-06-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
333148,Bowers Park Drive 1,2023-06-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
333148,Bowers Park Drive 1,2023-06-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
333148,Bowers Park Drive 1,2023-06-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
333148,Bowers Park Drive 1,2023-06-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
333148,Bowers Park Drive 1,2023-06-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
333148,Bowers Park Drive 1,2023-06-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
333148,Bowers Park Drive 1,2023-06-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,5.28
333148,Bowers Park Drive 1,2023-06-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.22
333148,Bowers Park Drive 1,2023-06-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.94
333148,Bowers Park Drive 1,2023-06-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,27.9
333148,Bowers Park Drive 1,2023-06-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
333148,Bowers Park Drive 1,2023-06-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
333148,Bowers Park Drive 1,2023-06-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
333148,Bowers Park Drive 1,2023-06-21T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
333148,Bowers Park Drive 1,2023-06-21T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.8
333148,Bowers Park Drive 1,2023-06-21T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
333148,Bowers Park Drive 1,2023-06-21T04:30:00.000+00:00,feeder,,L3 Active Power,kW,6.29
333148,Bowers Park Drive 1,2023-06-21T04:30:00.000+00:00,feeder,,L2 Active Power,kW,5.12
333148,Bowers Park Drive 1,2023-06-21T04:30:00.000+00:00,feeder,,L1 Active Power,kW,9.93
333148,Bowers Park Drive 1,2023-06-21T04:30:00.000+00:00,feeder,,N Current (RMS),A,30.4
333148,Bowers Park Drive 1,2023-06-21T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.3
333148,Bowers Park Drive 1,2023-06-21T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
333148,Bowers Park Drive 1,2023-06-21T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,43.7
333148,Bowers Park Drive 1,2023-06-21T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-21T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-21T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-21T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-21T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-21T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-21T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-21T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-21T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-21T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-21T04:30:00.000+00:00,transformer,,Temperature,C,27.2
333148,Bowers Park Drive 1,2023-06-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-06-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
333148,Bowers Park Drive 1,2023-06-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
333148,Bowers Park Drive 1,2023-06-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
333148,Bowers Park Drive 1,2023-06-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
333148,Bowers Park Drive 1,2023-06-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
333148,Bowers Park Drive 1,2023-06-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
333148,Bowers Park Drive 1,2023-06-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
333148,Bowers Park Drive 1,2023-06-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
333148,Bowers Park Drive 1,2023-06-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,6.29
333148,Bowers Park Drive 1,2023-06-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.13
333148,Bowers Park Drive 1,2023-06-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.45
333148,Bowers Park Drive 1,2023-06-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,32.2
333148,Bowers Park Drive 1,2023-06-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
333148,Bowers Park Drive 1,2023-06-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
333148,Bowers Park Drive 1,2023-06-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
333148,Bowers Park Drive 1,2023-06-21T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
333148,Bowers Park Drive 1,2023-06-21T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.86
333148,Bowers Park Drive 1,2023-06-21T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
333148,Bowers Park Drive 1,2023-06-21T04:20:00.000+00:00,feeder,,L3 Active Power,kW,10.61
333148,Bowers Park Drive 1,2023-06-21T04:20:00.000+00:00,feeder,,L2 Active Power,kW,5.34
333148,Bowers Park Drive 1,2023-06-21T04:20:00.000+00:00,feeder,,L1 Active Power,kW,5.01
333148,Bowers Park Drive 1,2023-06-21T04:20:00.000+00:00,feeder,,N Current (RMS),A,26.6
333148,Bowers Park Drive 1,2023-06-21T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.3
333148,Bowers Park Drive 1,2023-06-21T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.5
333148,Bowers Park Drive 1,2023-06-21T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
333148,Bowers Park Drive 1,2023-06-21T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-21T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-21T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-21T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-21T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-21T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-06-21T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-21T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-21T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-21T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
333148,Bowers Park Drive 1,2023-06-21T04:20:00.000+00:00,transformer,,Temperature,C,27.3
333148,Bowers Park Drive 1,2023-06-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
333148,Bowers Park Drive 1,2023-06-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
333148,Bowers Park Drive 1,2023-06-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
333148,Bowers Park Drive 1,2023-06-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
333148,Bowers Park Drive 1,2023-06-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
333148,Bowers Park Drive 1,2023-06-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
333148,Bowers Park Drive 1,2023-06-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
333148,Bowers Park Drive 1,2023-06-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
333148,Bowers Park Drive 1,2023-06-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
333148,Bowers Park Drive 1,2023-06-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.62
333148,Bowers Park Drive 1,2023-06-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.35
333148,Bowers Park Drive 1,2023-06-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,5.53
333148,Bowers Park Drive 1,2023-06-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,26.2
333148,Bowers Park Drive 1,2023-06-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
333148,Bowers Park Drive 1,2023-06-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
333148,Bowers Park Drive 1,2023-06-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
333148,Bowers Park Drive 1,2023-06-21T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
333148,Bowers Park Drive 1,2023-06-21T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.42
333148,Bowers Park Drive 1,2023-06-21T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.21
333148,Bowers Park Drive 1,2023-06-21T04:10:00.000+00:00,feeder,,L3 Active Power,kW,5.5
333148,Bowers Park Drive 1,2023-06-21T04:10:00.000+00:00,feeder,,L2 Active Power,kW,5.82
333148,Bowers Park Drive 1,2023-06-21T04:10:00.000+00:00,feeder,,L1 Active Power,kW,4.88
333148,Bowers Park Drive 1,2023-06-21T04:10:00.000+00:00,feeder,,N Current (RMS),A,18.2
333148,Bowers Park Drive 1,2023-06-21T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
333148,Bowers Park Drive 1,2023-06-21T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
333148,Bowers Park Drive 1,2023-06-21T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
333148,Bowers Park Drive 1,2023-06-21T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-21T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-21T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-21T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-21T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-21T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-06-21T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-21T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-21T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
333148,Bowers Park Drive 1,2023-06-21T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
333148,Bowers Park Drive 1,2023-06-21T04:10:00.000+00:00,transformer,,Temperature,C,27.3
333148,Bowers Park Drive 1,2023-06-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
333148,Bowers Park Drive 1,2023-06-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
333148,Bowers Park Drive 1,2023-06-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
333148,Bowers Park Drive 1,2023-06-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
333148,Bowers Park Drive 1,2023-06-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
333148,Bowers Park Drive 1,2023-06-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
333148,Bowers Park Drive 1,2023-06-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
333148,Bowers Park Drive 1,2023-06-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
333148,Bowers Park Drive 1,2023-06-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
333148,Bowers Park Drive 1,2023-06-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,5.51
333148,Bowers Park Drive 1,2023-06-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.83
333148,Bowers Park Drive 1,2023-06-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,5.4
333148,Bowers Park Drive 1,2023-06-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,18.1
333148,Bowers Park Drive 1,2023-06-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
333148,Bowers Park Drive 1,2023-06-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
333148,Bowers Park Drive 1,2023-06-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
333148,Bowers Park Drive 1,2023-06-21T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
333148,Bowers Park Drive 1,2023-06-21T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.47
333148,Bowers Park Drive 1,2023-06-21T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.2
333148,Bowers Park Drive 1,2023-06-21T04:00:00.000+00:00,feeder,,L3 Active Power,kW,5.59
333148,Bowers Park Drive 1,2023-06-21T04:00:00.000+00:00,feeder,,L2 Active Power,kW,7.01
333148,Bowers Park Drive 1,2023-06-21T04:00:00.000+00:00,feeder,,L1 Active Power,kW,4.7
333148,Bowers Park Drive 1,2023-06-21T04:00:00.000+00:00,feeder,,N Current (RMS),A,19.5
333148,Bowers Park Drive 1,2023-06-21T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
333148,Bowers Park Drive 1,2023-06-21T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.5
333148,Bowers Park Drive 1,2023-06-21T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
333148,Bowers Park Drive 1,2023-06-21T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-21T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-21T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-21T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-21T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-21T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-06-21T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-21T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-21T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-21T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
333148,Bowers Park Drive 1,2023-06-21T04:00:00.000+00:00,transformer,,Temperature,C,27.4
333148,Bowers Park Drive 1,2023-06-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
333148,Bowers Park Drive 1,2023-06-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
333148,Bowers Park Drive 1,2023-06-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
333148,Bowers Park Drive 1,2023-06-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
333148,Bowers Park Drive 1,2023-06-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
333148,Bowers Park Drive 1,2023-06-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
333148,Bowers Park Drive 1,2023-06-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
333148,Bowers Park Drive 1,2023-06-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
333148,Bowers Park Drive 1,2023-06-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
333148,Bowers Park Drive 1,2023-06-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.59
333148,Bowers Park Drive 1,2023-06-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.02
333148,Bowers Park Drive 1,2023-06-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,5.23
333148,Bowers Park Drive 1,2023-06-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,19.2
333148,Bowers Park Drive 1,2023-06-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
333148,Bowers Park Drive 1,2023-06-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
333148,Bowers Park Drive 1,2023-06-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
333148,Bowers Park Drive 1,2023-06-21T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
333148,Bowers Park Drive 1,2023-06-21T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.92
333148,Bowers Park Drive 1,2023-06-21T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
333148,Bowers Park Drive 1,2023-06-21T03:50:00.000+00:00,feeder,,L3 Active Power,kW,5.21
333148,Bowers Park Drive 1,2023-06-21T03:50:00.000+00:00,feeder,,L2 Active Power,kW,5.55
333148,Bowers Park Drive 1,2023-06-21T03:50:00.000+00:00,feeder,,L1 Active Power,kW,5.26
333148,Bowers Park Drive 1,2023-06-21T03:50:00.000+00:00,feeder,,N Current (RMS),A,18.9
333148,Bowers Park Drive 1,2023-06-21T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
333148,Bowers Park Drive 1,2023-06-21T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.9
333148,Bowers Park Drive 1,2023-06-21T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
333148,Bowers Park Drive 1,2023-06-21T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-21T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-21T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-21T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-21T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-21T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-06-21T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-21T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-21T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-21T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
333148,Bowers Park Drive 1,2023-06-21T03:50:00.000+00:00,transformer,,Temperature,C,27.4
333148,Bowers Park Drive 1,2023-06-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
333148,Bowers Park Drive 1,2023-06-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
333148,Bowers Park Drive 1,2023-06-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
333148,Bowers Park Drive 1,2023-06-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
333148,Bowers Park Drive 1,2023-06-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
333148,Bowers Park Drive 1,2023-06-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
333148,Bowers Park Drive 1,2023-06-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
333148,Bowers Park Drive 1,2023-06-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
333148,Bowers Park Drive 1,2023-06-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
333148,Bowers Park Drive 1,2023-06-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,5.22
333148,Bowers Park Drive 1,2023-06-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.56
333148,Bowers Park Drive 1,2023-06-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,5.78
333148,Bowers Park Drive 1,2023-06-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,19.6
333148,Bowers Park Drive 1,2023-06-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
333148,Bowers Park Drive 1,2023-06-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
333148,Bowers Park Drive 1,2023-06-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
333148,Bowers Park Drive 1,2023-06-21T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.06
333148,Bowers Park Drive 1,2023-06-21T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.43
333148,Bowers Park Drive 1,2023-06-21T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
333148,Bowers Park Drive 1,2023-06-21T03:40:00.000+00:00,feeder,,L3 Active Power,kW,4.9
333148,Bowers Park Drive 1,2023-06-21T03:40:00.000+00:00,feeder,,L2 Active Power,kW,5.04
333148,Bowers Park Drive 1,2023-06-21T03:40:00.000+00:00,feeder,,L1 Active Power,kW,5.31
333148,Bowers Park Drive 1,2023-06-21T03:40:00.000+00:00,feeder,,N Current (RMS),A,18.0
333148,Bowers Park Drive 1,2023-06-21T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
333148,Bowers Park Drive 1,2023-06-21T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.7
333148,Bowers Park Drive 1,2023-06-21T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
333148,Bowers Park Drive 1,2023-06-21T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-21T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-21T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-21T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-21T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-21T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-06-21T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-21T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-21T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-21T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
333148,Bowers Park Drive 1,2023-06-21T03:40:00.000+00:00,transformer,,Temperature,C,27.5
333148,Bowers Park Drive 1,2023-06-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
333148,Bowers Park Drive 1,2023-06-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
333148,Bowers Park Drive 1,2023-06-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
333148,Bowers Park Drive 1,2023-06-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
333148,Bowers Park Drive 1,2023-06-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
333148,Bowers Park Drive 1,2023-06-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
333148,Bowers Park Drive 1,2023-06-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
333148,Bowers Park Drive 1,2023-06-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
333148,Bowers Park Drive 1,2023-06-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
333148,Bowers Park Drive 1,2023-06-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.9
333148,Bowers Park Drive 1,2023-06-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.04
333148,Bowers Park Drive 1,2023-06-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,5.84
333148,Bowers Park Drive 1,2023-06-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,18.4
333148,Bowers Park Drive 1,2023-06-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
333148,Bowers Park Drive 1,2023-06-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
333148,Bowers Park Drive 1,2023-06-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
333148,Bowers Park Drive 1,2023-06-21T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.25
333148,Bowers Park Drive 1,2023-06-21T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.69
333148,Bowers Park Drive 1,2023-06-21T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
333148,Bowers Park Drive 1,2023-06-21T03:30:00.000+00:00,feeder,,L3 Active Power,kW,3.94
333148,Bowers Park Drive 1,2023-06-21T03:30:00.000+00:00,feeder,,L2 Active Power,kW,4.88
333148,Bowers Park Drive 1,2023-06-21T03:30:00.000+00:00,feeder,,L1 Active Power,kW,4.76
333148,Bowers Park Drive 1,2023-06-21T03:30:00.000+00:00,feeder,,N Current (RMS),A,17.6
333148,Bowers Park Drive 1,2023-06-21T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
333148,Bowers Park Drive 1,2023-06-21T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
333148,Bowers Park Drive 1,2023-06-21T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
333148,Bowers Park Drive 1,2023-06-21T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-21T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-21T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-21T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-21T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-21T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
333148,Bowers Park Drive 1,2023-06-21T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-21T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-21T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-21T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-21T03:30:00.000+00:00,transformer,,Temperature,C,27.6
333148,Bowers Park Drive 1,2023-06-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
333148,Bowers Park Drive 1,2023-06-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
333148,Bowers Park Drive 1,2023-06-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
333148,Bowers Park Drive 1,2023-06-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
333148,Bowers Park Drive 1,2023-06-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
333148,Bowers Park Drive 1,2023-06-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
333148,Bowers Park Drive 1,2023-06-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
333148,Bowers Park Drive 1,2023-06-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
333148,Bowers Park Drive 1,2023-06-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
333148,Bowers Park Drive 1,2023-06-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,3.95
333148,Bowers Park Drive 1,2023-06-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,4.89
333148,Bowers Park Drive 1,2023-06-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,5.3
333148,Bowers Park Drive 1,2023-06-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,18.1
333148,Bowers Park Drive 1,2023-06-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
333148,Bowers Park Drive 1,2023-06-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
333148,Bowers Park Drive 1,2023-06-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
333148,Bowers Park Drive 1,2023-06-21T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.21
333148,Bowers Park Drive 1,2023-06-21T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.23
333148,Bowers Park Drive 1,2023-06-21T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.07
333148,Bowers Park Drive 1,2023-06-21T03:20:00.000+00:00,feeder,,L3 Active Power,kW,4.3
333148,Bowers Park Drive 1,2023-06-21T03:20:00.000+00:00,feeder,,L2 Active Power,kW,4.56
333148,Bowers Park Drive 1,2023-06-21T03:20:00.000+00:00,feeder,,L1 Active Power,kW,4.67
333148,Bowers Park Drive 1,2023-06-21T03:20:00.000+00:00,feeder,,N Current (RMS),A,17.1
333148,Bowers Park Drive 1,2023-06-21T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
333148,Bowers Park Drive 1,2023-06-21T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.7
333148,Bowers Park Drive 1,2023-06-21T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
333148,Bowers Park Drive 1,2023-06-21T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-21T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-21T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-21T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-21T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-21T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
333148,Bowers Park Drive 1,2023-06-21T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-21T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-21T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-21T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-21T03:20:00.000+00:00,transformer,,Temperature,C,27.6
333148,Bowers Park Drive 1,2023-06-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
333148,Bowers Park Drive 1,2023-06-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
333148,Bowers Park Drive 1,2023-06-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
333148,Bowers Park Drive 1,2023-06-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
333148,Bowers Park Drive 1,2023-06-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
333148,Bowers Park Drive 1,2023-06-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
333148,Bowers Park Drive 1,2023-06-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
333148,Bowers Park Drive 1,2023-06-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
333148,Bowers Park Drive 1,2023-06-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
333148,Bowers Park Drive 1,2023-06-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.3
333148,Bowers Park Drive 1,2023-06-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,4.57
333148,Bowers Park Drive 1,2023-06-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,5.22
333148,Bowers Park Drive 1,2023-06-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,17.9
333148,Bowers Park Drive 1,2023-06-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
333148,Bowers Park Drive 1,2023-06-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
333148,Bowers Park Drive 1,2023-06-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
333148,Bowers Park Drive 1,2023-06-21T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
333148,Bowers Park Drive 1,2023-06-21T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.89
333148,Bowers Park Drive 1,2023-06-21T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
333148,Bowers Park Drive 1,2023-06-21T03:10:00.000+00:00,feeder,,L3 Active Power,kW,4.78
333148,Bowers Park Drive 1,2023-06-21T03:10:00.000+00:00,feeder,,L2 Active Power,kW,4.97
333148,Bowers Park Drive 1,2023-06-21T03:10:00.000+00:00,feeder,,L1 Active Power,kW,4.9
333148,Bowers Park Drive 1,2023-06-21T03:10:00.000+00:00,feeder,,N Current (RMS),A,17.0
333148,Bowers Park Drive 1,2023-06-21T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
333148,Bowers Park Drive 1,2023-06-21T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
333148,Bowers Park Drive 1,2023-06-21T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
333148,Bowers Park Drive 1,2023-06-21T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-21T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-21T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-21T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-21T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-21T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
333148,Bowers Park Drive 1,2023-06-21T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-21T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-21T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-21T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-21T03:10:00.000+00:00,transformer,,Temperature,C,27.7
333148,Bowers Park Drive 1,2023-06-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
333148,Bowers Park Drive 1,2023-06-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
333148,Bowers Park Drive 1,2023-06-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
333148,Bowers Park Drive 1,2023-06-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
333148,Bowers Park Drive 1,2023-06-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
333148,Bowers Park Drive 1,2023-06-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
333148,Bowers Park Drive 1,2023-06-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
333148,Bowers Park Drive 1,2023-06-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
333148,Bowers Park Drive 1,2023-06-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
333148,Bowers Park Drive 1,2023-06-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.79
333148,Bowers Park Drive 1,2023-06-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,4.98
333148,Bowers Park Drive 1,2023-06-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,5.46
333148,Bowers Park Drive 1,2023-06-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,17.6
333148,Bowers Park Drive 1,2023-06-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
333148,Bowers Park Drive 1,2023-06-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
333148,Bowers Park Drive 1,2023-06-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
333148,Bowers Park Drive 1,2023-06-21T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
333148,Bowers Park Drive 1,2023-06-21T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.11
333148,Bowers Park Drive 1,2023-06-21T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
333148,Bowers Park Drive 1,2023-06-21T03:00:00.000+00:00,feeder,,L3 Active Power,kW,4.73
333148,Bowers Park Drive 1,2023-06-21T03:00:00.000+00:00,feeder,,L2 Active Power,kW,5.51
333148,Bowers Park Drive 1,2023-06-21T03:00:00.000+00:00,feeder,,L1 Active Power,kW,5.33
333148,Bowers Park Drive 1,2023-06-21T03:00:00.000+00:00,feeder,,N Current (RMS),A,19.5
333148,Bowers Park Drive 1,2023-06-21T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
333148,Bowers Park Drive 1,2023-06-21T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
333148,Bowers Park Drive 1,2023-06-21T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
333148,Bowers Park Drive 1,2023-06-21T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-21T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-21T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-21T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-21T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-21T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
333148,Bowers Park Drive 1,2023-06-21T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-21T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-21T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-21T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-21T03:00:00.000+00:00,transformer,,Temperature,C,27.8
333148,Bowers Park Drive 1,2023-06-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
333148,Bowers Park Drive 1,2023-06-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
333148,Bowers Park Drive 1,2023-06-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
333148,Bowers Park Drive 1,2023-06-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
333148,Bowers Park Drive 1,2023-06-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
333148,Bowers Park Drive 1,2023-06-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
333148,Bowers Park Drive 1,2023-06-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
333148,Bowers Park Drive 1,2023-06-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
333148,Bowers Park Drive 1,2023-06-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
333148,Bowers Park Drive 1,2023-06-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.73
333148,Bowers Park Drive 1,2023-06-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.52
333148,Bowers Park Drive 1,2023-06-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,5.88
333148,Bowers Park Drive 1,2023-06-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,20.2
333148,Bowers Park Drive 1,2023-06-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
333148,Bowers Park Drive 1,2023-06-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
333148,Bowers Park Drive 1,2023-06-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
333148,Bowers Park Drive 1,2023-06-21T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
333148,Bowers Park Drive 1,2023-06-21T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.16
333148,Bowers Park Drive 1,2023-06-21T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
333148,Bowers Park Drive 1,2023-06-21T02:50:00.000+00:00,feeder,,L3 Active Power,kW,4.6
333148,Bowers Park Drive 1,2023-06-21T02:50:00.000+00:00,feeder,,L2 Active Power,kW,4.77
333148,Bowers Park Drive 1,2023-06-21T02:50:00.000+00:00,feeder,,L1 Active Power,kW,5.82
333148,Bowers Park Drive 1,2023-06-21T02:50:00.000+00:00,feeder,,N Current (RMS),A,19.7
333148,Bowers Park Drive 1,2023-06-21T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
333148,Bowers Park Drive 1,2023-06-21T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
333148,Bowers Park Drive 1,2023-06-21T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
333148,Bowers Park Drive 1,2023-06-21T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-21T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-21T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-21T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-21T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-21T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
333148,Bowers Park Drive 1,2023-06-21T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-21T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-21T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-21T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-21T02:50:00.000+00:00,transformer,,Temperature,C,27.9
333148,Bowers Park Drive 1,2023-06-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
333148,Bowers Park Drive 1,2023-06-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
333148,Bowers Park Drive 1,2023-06-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
333148,Bowers Park Drive 1,2023-06-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
333148,Bowers Park Drive 1,2023-06-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
333148,Bowers Park Drive 1,2023-06-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
333148,Bowers Park Drive 1,2023-06-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
333148,Bowers Park Drive 1,2023-06-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
333148,Bowers Park Drive 1,2023-06-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
333148,Bowers Park Drive 1,2023-06-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,4.6
333148,Bowers Park Drive 1,2023-06-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,4.78
333148,Bowers Park Drive 1,2023-06-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.37
333148,Bowers Park Drive 1,2023-06-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,21.0
333148,Bowers Park Drive 1,2023-06-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
333148,Bowers Park Drive 1,2023-06-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
333148,Bowers Park Drive 1,2023-06-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
333148,Bowers Park Drive 1,2023-06-21T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
333148,Bowers Park Drive 1,2023-06-21T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.92
333148,Bowers Park Drive 1,2023-06-21T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
333148,Bowers Park Drive 1,2023-06-21T02:40:00.000+00:00,feeder,,L3 Active Power,kW,4.84
333148,Bowers Park Drive 1,2023-06-21T02:40:00.000+00:00,feeder,,L2 Active Power,kW,4.72
333148,Bowers Park Drive 1,2023-06-21T02:40:00.000+00:00,feeder,,L1 Active Power,kW,5.39
333148,Bowers Park Drive 1,2023-06-21T02:40:00.000+00:00,feeder,,N Current (RMS),A,18.3
333148,Bowers Park Drive 1,2023-06-21T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
333148,Bowers Park Drive 1,2023-06-21T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
333148,Bowers Park Drive 1,2023-06-21T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
333148,Bowers Park Drive 1,2023-06-21T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-21T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-21T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-21T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-21T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-21T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
333148,Bowers Park Drive 1,2023-06-21T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-21T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-21T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-21T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-21T02:40:00.000+00:00,transformer,,Temperature,C,27.9
333148,Bowers Park Drive 1,2023-06-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
333148,Bowers Park Drive 1,2023-06-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
333148,Bowers Park Drive 1,2023-06-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
