Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333148,Bowers Park Drive 1,2023-06-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
333148,Bowers Park Drive 1,2023-06-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
333148,Bowers Park Drive 1,2023-06-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
333148,Bowers Park Drive 1,2023-06-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
333148,Bowers Park Drive 1,2023-06-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
333148,Bowers Park Drive 1,2023-06-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
333148,Bowers Park Drive 1,2023-06-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,4.84
333148,Bowers Park Drive 1,2023-06-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,4.73
333148,Bowers Park Drive 1,2023-06-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,5.94
333148,Bowers Park Drive 1,2023-06-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,19.3
333148,Bowers Park Drive 1,2023-06-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
333148,Bowers Park Drive 1,2023-06-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
333148,Bowers Park Drive 1,2023-06-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
333148,Bowers Park Drive 1,2023-06-21T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.02
333148,Bowers Park Drive 1,2023-06-21T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.24
333148,Bowers Park Drive 1,2023-06-21T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
333148,Bowers Park Drive 1,2023-06-21T02:30:00.000+00:00,feeder,,L3 Active Power,kW,4.67
333148,Bowers Park Drive 1,2023-06-21T02:30:00.000+00:00,feeder,,L2 Active Power,kW,4.77
333148,Bowers Park Drive 1,2023-06-21T02:30:00.000+00:00,feeder,,L1 Active Power,kW,5.0
333148,Bowers Park Drive 1,2023-06-21T02:30:00.000+00:00,feeder,,N Current (RMS),A,18.2
333148,Bowers Park Drive 1,2023-06-21T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
333148,Bowers Park Drive 1,2023-06-21T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
333148,Bowers Park Drive 1,2023-06-21T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
333148,Bowers Park Drive 1,2023-06-21T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-21T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-21T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-21T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-21T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-21T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
333148,Bowers Park Drive 1,2023-06-21T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-21T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-21T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-21T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-21T02:30:00.000+00:00,transformer,,Temperature,C,28.0
333148,Bowers Park Drive 1,2023-06-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
333148,Bowers Park Drive 1,2023-06-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
333148,Bowers Park Drive 1,2023-06-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-06-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
333148,Bowers Park Drive 1,2023-06-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
333148,Bowers Park Drive 1,2023-06-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
333148,Bowers Park Drive 1,2023-06-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
333148,Bowers Park Drive 1,2023-06-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
333148,Bowers Park Drive 1,2023-06-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
333148,Bowers Park Drive 1,2023-06-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,4.68
333148,Bowers Park Drive 1,2023-06-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,4.78
333148,Bowers Park Drive 1,2023-06-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,5.55
333148,Bowers Park Drive 1,2023-06-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,19.1
333148,Bowers Park Drive 1,2023-06-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
333148,Bowers Park Drive 1,2023-06-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
333148,Bowers Park Drive 1,2023-06-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
333148,Bowers Park Drive 1,2023-06-21T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
333148,Bowers Park Drive 1,2023-06-21T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.02
333148,Bowers Park Drive 1,2023-06-21T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.21
333148,Bowers Park Drive 1,2023-06-21T02:20:00.000+00:00,feeder,,L3 Active Power,kW,4.72
333148,Bowers Park Drive 1,2023-06-21T02:20:00.000+00:00,feeder,,L2 Active Power,kW,4.85
333148,Bowers Park Drive 1,2023-06-21T02:20:00.000+00:00,feeder,,L1 Active Power,kW,4.71
333148,Bowers Park Drive 1,2023-06-21T02:20:00.000+00:00,feeder,,N Current (RMS),A,17.5
333148,Bowers Park Drive 1,2023-06-21T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
333148,Bowers Park Drive 1,2023-06-21T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
333148,Bowers Park Drive 1,2023-06-21T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
333148,Bowers Park Drive 1,2023-06-21T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-21T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-21T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-21T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-21T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-21T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
333148,Bowers Park Drive 1,2023-06-21T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-21T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-21T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-21T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-21T02:20:00.000+00:00,transformer,,Temperature,C,28.0
333148,Bowers Park Drive 1,2023-06-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
333148,Bowers Park Drive 1,2023-06-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
333148,Bowers Park Drive 1,2023-06-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
333148,Bowers Park Drive 1,2023-06-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
333148,Bowers Park Drive 1,2023-06-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
333148,Bowers Park Drive 1,2023-06-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
333148,Bowers Park Drive 1,2023-06-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
333148,Bowers Park Drive 1,2023-06-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.73
333148,Bowers Park Drive 1,2023-06-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,4.86
333148,Bowers Park Drive 1,2023-06-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,5.26
333148,Bowers Park Drive 1,2023-06-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,18.2
333148,Bowers Park Drive 1,2023-06-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
333148,Bowers Park Drive 1,2023-06-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
333148,Bowers Park Drive 1,2023-06-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
333148,Bowers Park Drive 1,2023-06-21T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
333148,Bowers Park Drive 1,2023-06-21T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.46
333148,Bowers Park Drive 1,2023-06-21T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
333148,Bowers Park Drive 1,2023-06-21T02:10:00.000+00:00,feeder,,L3 Active Power,kW,4.68
333148,Bowers Park Drive 1,2023-06-21T02:10:00.000+00:00,feeder,,L2 Active Power,kW,5.29
333148,Bowers Park Drive 1,2023-06-21T02:10:00.000+00:00,feeder,,L1 Active Power,kW,5.27
333148,Bowers Park Drive 1,2023-06-21T02:10:00.000+00:00,feeder,,N Current (RMS),A,18.3
333148,Bowers Park Drive 1,2023-06-21T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
333148,Bowers Park Drive 1,2023-06-21T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
333148,Bowers Park Drive 1,2023-06-21T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
333148,Bowers Park Drive 1,2023-06-21T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-21T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-21T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-21T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-21T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-21T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
333148,Bowers Park Drive 1,2023-06-21T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-21T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-21T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-21T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-21T02:10:00.000+00:00,transformer,,Temperature,C,28.0
333148,Bowers Park Drive 1,2023-06-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
333148,Bowers Park Drive 1,2023-06-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
333148,Bowers Park Drive 1,2023-06-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
333148,Bowers Park Drive 1,2023-06-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
333148,Bowers Park Drive 1,2023-06-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
333148,Bowers Park Drive 1,2023-06-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
333148,Bowers Park Drive 1,2023-06-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
333148,Bowers Park Drive 1,2023-06-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
333148,Bowers Park Drive 1,2023-06-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
333148,Bowers Park Drive 1,2023-06-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,4.68
333148,Bowers Park Drive 1,2023-06-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.3
333148,Bowers Park Drive 1,2023-06-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,5.82
333148,Bowers Park Drive 1,2023-06-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,18.9
333148,Bowers Park Drive 1,2023-06-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
333148,Bowers Park Drive 1,2023-06-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
333148,Bowers Park Drive 1,2023-06-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
333148,Bowers Park Drive 1,2023-06-21T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
333148,Bowers Park Drive 1,2023-06-21T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.38
333148,Bowers Park Drive 1,2023-06-21T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
333148,Bowers Park Drive 1,2023-06-21T02:00:00.000+00:00,feeder,,L3 Active Power,kW,5.14
333148,Bowers Park Drive 1,2023-06-21T02:00:00.000+00:00,feeder,,L2 Active Power,kW,5.4
333148,Bowers Park Drive 1,2023-06-21T02:00:00.000+00:00,feeder,,L1 Active Power,kW,5.32
333148,Bowers Park Drive 1,2023-06-21T02:00:00.000+00:00,feeder,,N Current (RMS),A,18.6
333148,Bowers Park Drive 1,2023-06-21T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
333148,Bowers Park Drive 1,2023-06-21T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
333148,Bowers Park Drive 1,2023-06-21T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
333148,Bowers Park Drive 1,2023-06-21T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-21T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-21T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-21T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-21T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-21T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
333148,Bowers Park Drive 1,2023-06-21T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-21T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-21T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
333148,Bowers Park Drive 1,2023-06-21T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-21T02:00:00.000+00:00,transformer,,Temperature,C,28.1
333148,Bowers Park Drive 1,2023-06-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
333148,Bowers Park Drive 1,2023-06-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
333148,Bowers Park Drive 1,2023-06-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
333148,Bowers Park Drive 1,2023-06-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
333148,Bowers Park Drive 1,2023-06-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
333148,Bowers Park Drive 1,2023-06-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
333148,Bowers Park Drive 1,2023-06-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
333148,Bowers Park Drive 1,2023-06-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
333148,Bowers Park Drive 1,2023-06-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
333148,Bowers Park Drive 1,2023-06-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.14
333148,Bowers Park Drive 1,2023-06-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.4
333148,Bowers Park Drive 1,2023-06-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,5.87
333148,Bowers Park Drive 1,2023-06-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,19.2
333148,Bowers Park Drive 1,2023-06-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
333148,Bowers Park Drive 1,2023-06-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
333148,Bowers Park Drive 1,2023-06-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
333148,Bowers Park Drive 1,2023-06-21T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
333148,Bowers Park Drive 1,2023-06-21T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.75
333148,Bowers Park Drive 1,2023-06-21T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
333148,Bowers Park Drive 1,2023-06-21T01:50:00.000+00:00,feeder,,L3 Active Power,kW,8.11
333148,Bowers Park Drive 1,2023-06-21T01:50:00.000+00:00,feeder,,L2 Active Power,kW,7.79
333148,Bowers Park Drive 1,2023-06-21T01:50:00.000+00:00,feeder,,L1 Active Power,kW,5.34
333148,Bowers Park Drive 1,2023-06-21T01:50:00.000+00:00,feeder,,N Current (RMS),A,22.3
333148,Bowers Park Drive 1,2023-06-21T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.2
333148,Bowers Park Drive 1,2023-06-21T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.4
333148,Bowers Park Drive 1,2023-06-21T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
333148,Bowers Park Drive 1,2023-06-21T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-21T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-21T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-21T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-21T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-21T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
333148,Bowers Park Drive 1,2023-06-21T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-21T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-21T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-21T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-21T01:50:00.000+00:00,transformer,,Temperature,C,28.2
333148,Bowers Park Drive 1,2023-06-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
333148,Bowers Park Drive 1,2023-06-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
333148,Bowers Park Drive 1,2023-06-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
333148,Bowers Park Drive 1,2023-06-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
333148,Bowers Park Drive 1,2023-06-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
333148,Bowers Park Drive 1,2023-06-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
333148,Bowers Park Drive 1,2023-06-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
333148,Bowers Park Drive 1,2023-06-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
333148,Bowers Park Drive 1,2023-06-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
333148,Bowers Park Drive 1,2023-06-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.11
333148,Bowers Park Drive 1,2023-06-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.8
333148,Bowers Park Drive 1,2023-06-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,5.89
333148,Bowers Park Drive 1,2023-06-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,21.6
333148,Bowers Park Drive 1,2023-06-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
333148,Bowers Park Drive 1,2023-06-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
333148,Bowers Park Drive 1,2023-06-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
333148,Bowers Park Drive 1,2023-06-21T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
333148,Bowers Park Drive 1,2023-06-21T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.73
333148,Bowers Park Drive 1,2023-06-21T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
333148,Bowers Park Drive 1,2023-06-21T01:40:00.000+00:00,feeder,,L3 Active Power,kW,4.91
333148,Bowers Park Drive 1,2023-06-21T01:40:00.000+00:00,feeder,,L2 Active Power,kW,6.19
333148,Bowers Park Drive 1,2023-06-21T01:40:00.000+00:00,feeder,,L1 Active Power,kW,5.26
333148,Bowers Park Drive 1,2023-06-21T01:40:00.000+00:00,feeder,,N Current (RMS),A,20.3
333148,Bowers Park Drive 1,2023-06-21T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
333148,Bowers Park Drive 1,2023-06-21T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.1
333148,Bowers Park Drive 1,2023-06-21T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
333148,Bowers Park Drive 1,2023-06-21T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-21T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-21T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-21T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-21T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-21T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
333148,Bowers Park Drive 1,2023-06-21T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-21T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-21T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-21T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-21T01:40:00.000+00:00,transformer,,Temperature,C,28.3
333148,Bowers Park Drive 1,2023-06-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
333148,Bowers Park Drive 1,2023-06-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
333148,Bowers Park Drive 1,2023-06-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
333148,Bowers Park Drive 1,2023-06-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
333148,Bowers Park Drive 1,2023-06-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
333148,Bowers Park Drive 1,2023-06-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
333148,Bowers Park Drive 1,2023-06-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
333148,Bowers Park Drive 1,2023-06-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
333148,Bowers Park Drive 1,2023-06-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
333148,Bowers Park Drive 1,2023-06-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,4.91
333148,Bowers Park Drive 1,2023-06-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.2
333148,Bowers Park Drive 1,2023-06-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,5.81
333148,Bowers Park Drive 1,2023-06-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,20.6
333148,Bowers Park Drive 1,2023-06-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
333148,Bowers Park Drive 1,2023-06-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
333148,Bowers Park Drive 1,2023-06-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
333148,Bowers Park Drive 1,2023-06-21T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
333148,Bowers Park Drive 1,2023-06-21T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.72
333148,Bowers Park Drive 1,2023-06-21T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
333148,Bowers Park Drive 1,2023-06-21T01:30:00.000+00:00,feeder,,L3 Active Power,kW,5.22
333148,Bowers Park Drive 1,2023-06-21T01:30:00.000+00:00,feeder,,L2 Active Power,kW,5.21
333148,Bowers Park Drive 1,2023-06-21T01:30:00.000+00:00,feeder,,L1 Active Power,kW,5.36
333148,Bowers Park Drive 1,2023-06-21T01:30:00.000+00:00,feeder,,N Current (RMS),A,19.2
333148,Bowers Park Drive 1,2023-06-21T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
333148,Bowers Park Drive 1,2023-06-21T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
333148,Bowers Park Drive 1,2023-06-21T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
333148,Bowers Park Drive 1,2023-06-21T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-21T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-21T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-21T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-21T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-21T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
333148,Bowers Park Drive 1,2023-06-21T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-21T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-21T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-21T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-21T01:30:00.000+00:00,transformer,,Temperature,C,28.3
333148,Bowers Park Drive 1,2023-06-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
333148,Bowers Park Drive 1,2023-06-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
333148,Bowers Park Drive 1,2023-06-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
333148,Bowers Park Drive 1,2023-06-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
333148,Bowers Park Drive 1,2023-06-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
333148,Bowers Park Drive 1,2023-06-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
333148,Bowers Park Drive 1,2023-06-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
333148,Bowers Park Drive 1,2023-06-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
333148,Bowers Park Drive 1,2023-06-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
333148,Bowers Park Drive 1,2023-06-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,5.22
333148,Bowers Park Drive 1,2023-06-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,5.22
333148,Bowers Park Drive 1,2023-06-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,5.91
333148,Bowers Park Drive 1,2023-06-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,19.9
333148,Bowers Park Drive 1,2023-06-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
333148,Bowers Park Drive 1,2023-06-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
333148,Bowers Park Drive 1,2023-06-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
333148,Bowers Park Drive 1,2023-06-21T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
333148,Bowers Park Drive 1,2023-06-21T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.88
333148,Bowers Park Drive 1,2023-06-21T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
333148,Bowers Park Drive 1,2023-06-21T01:20:00.000+00:00,feeder,,L3 Active Power,kW,5.44
333148,Bowers Park Drive 1,2023-06-21T01:20:00.000+00:00,feeder,,L2 Active Power,kW,6.8
333148,Bowers Park Drive 1,2023-06-21T01:20:00.000+00:00,feeder,,L1 Active Power,kW,6.61
333148,Bowers Park Drive 1,2023-06-21T01:20:00.000+00:00,feeder,,N Current (RMS),A,23.2
333148,Bowers Park Drive 1,2023-06-21T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
333148,Bowers Park Drive 1,2023-06-21T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.3
333148,Bowers Park Drive 1,2023-06-21T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
333148,Bowers Park Drive 1,2023-06-21T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-21T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-21T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-21T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-21T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-21T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
333148,Bowers Park Drive 1,2023-06-21T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-21T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-21T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-21T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-21T01:20:00.000+00:00,transformer,,Temperature,C,28.4
333148,Bowers Park Drive 1,2023-06-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
333148,Bowers Park Drive 1,2023-06-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
333148,Bowers Park Drive 1,2023-06-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
333148,Bowers Park Drive 1,2023-06-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
333148,Bowers Park Drive 1,2023-06-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
333148,Bowers Park Drive 1,2023-06-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
333148,Bowers Park Drive 1,2023-06-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
333148,Bowers Park Drive 1,2023-06-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
333148,Bowers Park Drive 1,2023-06-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
333148,Bowers Park Drive 1,2023-06-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,5.44
333148,Bowers Park Drive 1,2023-06-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.81
333148,Bowers Park Drive 1,2023-06-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,7.15
333148,Bowers Park Drive 1,2023-06-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,23.9
333148,Bowers Park Drive 1,2023-06-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
333148,Bowers Park Drive 1,2023-06-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
333148,Bowers Park Drive 1,2023-06-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
333148,Bowers Park Drive 1,2023-06-21T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.83
333148,Bowers Park Drive 1,2023-06-21T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.7
333148,Bowers Park Drive 1,2023-06-21T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
333148,Bowers Park Drive 1,2023-06-21T01:10:00.000+00:00,feeder,,L3 Active Power,kW,5.21
333148,Bowers Park Drive 1,2023-06-21T01:10:00.000+00:00,feeder,,L2 Active Power,kW,7.32
333148,Bowers Park Drive 1,2023-06-21T01:10:00.000+00:00,feeder,,L1 Active Power,kW,5.6
333148,Bowers Park Drive 1,2023-06-21T01:10:00.000+00:00,feeder,,N Current (RMS),A,22.0
333148,Bowers Park Drive 1,2023-06-21T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
333148,Bowers Park Drive 1,2023-06-21T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.4
333148,Bowers Park Drive 1,2023-06-21T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
333148,Bowers Park Drive 1,2023-06-21T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-21T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-21T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-21T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-21T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-21T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
333148,Bowers Park Drive 1,2023-06-21T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-21T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-21T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-21T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-21T01:10:00.000+00:00,transformer,,Temperature,C,28.4
333148,Bowers Park Drive 1,2023-06-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
333148,Bowers Park Drive 1,2023-06-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
333148,Bowers Park Drive 1,2023-06-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
333148,Bowers Park Drive 1,2023-06-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
333148,Bowers Park Drive 1,2023-06-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
333148,Bowers Park Drive 1,2023-06-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
333148,Bowers Park Drive 1,2023-06-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
333148,Bowers Park Drive 1,2023-06-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
333148,Bowers Park Drive 1,2023-06-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
333148,Bowers Park Drive 1,2023-06-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,5.21
333148,Bowers Park Drive 1,2023-06-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.33
333148,Bowers Park Drive 1,2023-06-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,6.15
333148,Bowers Park Drive 1,2023-06-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,22.0
333148,Bowers Park Drive 1,2023-06-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
333148,Bowers Park Drive 1,2023-06-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
333148,Bowers Park Drive 1,2023-06-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
333148,Bowers Park Drive 1,2023-06-21T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
333148,Bowers Park Drive 1,2023-06-21T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.94
333148,Bowers Park Drive 1,2023-06-21T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
333148,Bowers Park Drive 1,2023-06-21T01:00:00.000+00:00,feeder,,L3 Active Power,kW,5.17
333148,Bowers Park Drive 1,2023-06-21T01:00:00.000+00:00,feeder,,L2 Active Power,kW,5.43
333148,Bowers Park Drive 1,2023-06-21T01:00:00.000+00:00,feeder,,L1 Active Power,kW,5.4
333148,Bowers Park Drive 1,2023-06-21T01:00:00.000+00:00,feeder,,N Current (RMS),A,20.1
333148,Bowers Park Drive 1,2023-06-21T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
333148,Bowers Park Drive 1,2023-06-21T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.3
333148,Bowers Park Drive 1,2023-06-21T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
333148,Bowers Park Drive 1,2023-06-21T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-21T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-21T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-21T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-21T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-21T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
333148,Bowers Park Drive 1,2023-06-21T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-21T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-21T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-21T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-21T01:00:00.000+00:00,transformer,,Temperature,C,28.5
333148,Bowers Park Drive 1,2023-06-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
333148,Bowers Park Drive 1,2023-06-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
333148,Bowers Park Drive 1,2023-06-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
333148,Bowers Park Drive 1,2023-06-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
333148,Bowers Park Drive 1,2023-06-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
333148,Bowers Park Drive 1,2023-06-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
333148,Bowers Park Drive 1,2023-06-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
333148,Bowers Park Drive 1,2023-06-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
333148,Bowers Park Drive 1,2023-06-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
333148,Bowers Park Drive 1,2023-06-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,5.17
333148,Bowers Park Drive 1,2023-06-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,5.43
333148,Bowers Park Drive 1,2023-06-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,5.95
333148,Bowers Park Drive 1,2023-06-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,20.8
333148,Bowers Park Drive 1,2023-06-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
333148,Bowers Park Drive 1,2023-06-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
333148,Bowers Park Drive 1,2023-06-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
333148,Bowers Park Drive 1,2023-06-21T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
333148,Bowers Park Drive 1,2023-06-21T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.95
333148,Bowers Park Drive 1,2023-06-21T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
333148,Bowers Park Drive 1,2023-06-21T00:50:00.000+00:00,feeder,,L3 Active Power,kW,5.02
333148,Bowers Park Drive 1,2023-06-21T00:50:00.000+00:00,feeder,,L2 Active Power,kW,6.05
333148,Bowers Park Drive 1,2023-06-21T00:50:00.000+00:00,feeder,,L1 Active Power,kW,5.8
333148,Bowers Park Drive 1,2023-06-21T00:50:00.000+00:00,feeder,,N Current (RMS),A,20.7
333148,Bowers Park Drive 1,2023-06-21T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
333148,Bowers Park Drive 1,2023-06-21T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.4
333148,Bowers Park Drive 1,2023-06-21T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
333148,Bowers Park Drive 1,2023-06-21T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-21T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-21T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-21T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-21T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-21T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
333148,Bowers Park Drive 1,2023-06-21T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-21T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-21T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-21T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-21T00:50:00.000+00:00,transformer,,Temperature,C,28.6
333148,Bowers Park Drive 1,2023-06-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
333148,Bowers Park Drive 1,2023-06-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
333148,Bowers Park Drive 1,2023-06-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
333148,Bowers Park Drive 1,2023-06-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
333148,Bowers Park Drive 1,2023-06-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
333148,Bowers Park Drive 1,2023-06-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
333148,Bowers Park Drive 1,2023-06-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
333148,Bowers Park Drive 1,2023-06-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
333148,Bowers Park Drive 1,2023-06-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
333148,Bowers Park Drive 1,2023-06-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,5.02
333148,Bowers Park Drive 1,2023-06-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.06
333148,Bowers Park Drive 1,2023-06-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,6.35
333148,Bowers Park Drive 1,2023-06-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,21.4
333148,Bowers Park Drive 1,2023-06-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
333148,Bowers Park Drive 1,2023-06-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
333148,Bowers Park Drive 1,2023-06-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
333148,Bowers Park Drive 1,2023-06-21T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.05
333148,Bowers Park Drive 1,2023-06-21T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.58
333148,Bowers Park Drive 1,2023-06-21T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
333148,Bowers Park Drive 1,2023-06-21T00:40:00.000+00:00,feeder,,L3 Active Power,kW,5.01
333148,Bowers Park Drive 1,2023-06-21T00:40:00.000+00:00,feeder,,L2 Active Power,kW,5.71
333148,Bowers Park Drive 1,2023-06-21T00:40:00.000+00:00,feeder,,L1 Active Power,kW,6.03
333148,Bowers Park Drive 1,2023-06-21T00:40:00.000+00:00,feeder,,N Current (RMS),A,20.5
333148,Bowers Park Drive 1,2023-06-21T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
333148,Bowers Park Drive 1,2023-06-21T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.3
333148,Bowers Park Drive 1,2023-06-21T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
333148,Bowers Park Drive 1,2023-06-21T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-21T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-21T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-21T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-21T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-21T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
333148,Bowers Park Drive 1,2023-06-21T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-21T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-21T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-21T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-21T00:40:00.000+00:00,transformer,,Temperature,C,28.6
333148,Bowers Park Drive 1,2023-06-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
333148,Bowers Park Drive 1,2023-06-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
333148,Bowers Park Drive 1,2023-06-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
333148,Bowers Park Drive 1,2023-06-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
333148,Bowers Park Drive 1,2023-06-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
333148,Bowers Park Drive 1,2023-06-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
333148,Bowers Park Drive 1,2023-06-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
333148,Bowers Park Drive 1,2023-06-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
333148,Bowers Park Drive 1,2023-06-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
333148,Bowers Park Drive 1,2023-06-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,5.01
333148,Bowers Park Drive 1,2023-06-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,5.72
333148,Bowers Park Drive 1,2023-06-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,6.59
333148,Bowers Park Drive 1,2023-06-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,21.1
333148,Bowers Park Drive 1,2023-06-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
333148,Bowers Park Drive 1,2023-06-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
333148,Bowers Park Drive 1,2023-06-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
333148,Bowers Park Drive 1,2023-06-21T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
333148,Bowers Park Drive 1,2023-06-21T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.74
333148,Bowers Park Drive 1,2023-06-21T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
333148,Bowers Park Drive 1,2023-06-21T00:30:00.000+00:00,feeder,,L3 Active Power,kW,5.8
333148,Bowers Park Drive 1,2023-06-21T00:30:00.000+00:00,feeder,,L2 Active Power,kW,5.44
333148,Bowers Park Drive 1,2023-06-21T00:30:00.000+00:00,feeder,,L1 Active Power,kW,5.73
333148,Bowers Park Drive 1,2023-06-21T00:30:00.000+00:00,feeder,,N Current (RMS),A,20.2
333148,Bowers Park Drive 1,2023-06-21T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
333148,Bowers Park Drive 1,2023-06-21T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
333148,Bowers Park Drive 1,2023-06-21T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
333148,Bowers Park Drive 1,2023-06-21T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-21T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-21T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-21T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-21T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-21T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
333148,Bowers Park Drive 1,2023-06-21T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-21T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-21T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-21T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-21T00:30:00.000+00:00,transformer,,Temperature,C,28.7
333148,Bowers Park Drive 1,2023-06-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
333148,Bowers Park Drive 1,2023-06-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
333148,Bowers Park Drive 1,2023-06-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
333148,Bowers Park Drive 1,2023-06-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
333148,Bowers Park Drive 1,2023-06-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
333148,Bowers Park Drive 1,2023-06-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
333148,Bowers Park Drive 1,2023-06-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
333148,Bowers Park Drive 1,2023-06-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
333148,Bowers Park Drive 1,2023-06-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
333148,Bowers Park Drive 1,2023-06-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,5.81
333148,Bowers Park Drive 1,2023-06-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,5.45
333148,Bowers Park Drive 1,2023-06-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,6.28
333148,Bowers Park Drive 1,2023-06-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,20.8
333148,Bowers Park Drive 1,2023-06-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
333148,Bowers Park Drive 1,2023-06-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
333148,Bowers Park Drive 1,2023-06-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
333148,Bowers Park Drive 1,2023-06-21T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
333148,Bowers Park Drive 1,2023-06-21T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.94
333148,Bowers Park Drive 1,2023-06-21T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
333148,Bowers Park Drive 1,2023-06-21T00:20:00.000+00:00,feeder,,L3 Active Power,kW,8.25
333148,Bowers Park Drive 1,2023-06-21T00:20:00.000+00:00,feeder,,L2 Active Power,kW,6.01
333148,Bowers Park Drive 1,2023-06-21T00:20:00.000+00:00,feeder,,L1 Active Power,kW,5.59
333148,Bowers Park Drive 1,2023-06-21T00:20:00.000+00:00,feeder,,N Current (RMS),A,20.5
333148,Bowers Park Drive 1,2023-06-21T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.8
333148,Bowers Park Drive 1,2023-06-21T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.4
333148,Bowers Park Drive 1,2023-06-21T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
333148,Bowers Park Drive 1,2023-06-21T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-21T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-21T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-21T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-21T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-21T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
333148,Bowers Park Drive 1,2023-06-21T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-21T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-21T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-21T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-21T00:20:00.000+00:00,transformer,,Temperature,C,28.8
333148,Bowers Park Drive 1,2023-06-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
333148,Bowers Park Drive 1,2023-06-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
333148,Bowers Park Drive 1,2023-06-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
333148,Bowers Park Drive 1,2023-06-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
333148,Bowers Park Drive 1,2023-06-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
333148,Bowers Park Drive 1,2023-06-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
