Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333148,Bowers Park Drive 1,2023-06-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
333148,Bowers Park Drive 1,2023-06-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
333148,Bowers Park Drive 1,2023-06-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
333148,Bowers Park Drive 1,2023-06-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.26
333148,Bowers Park Drive 1,2023-06-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.01
333148,Bowers Park Drive 1,2023-06-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,6.14
333148,Bowers Park Drive 1,2023-06-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,21.0
333148,Bowers Park Drive 1,2023-06-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
333148,Bowers Park Drive 1,2023-06-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
333148,Bowers Park Drive 1,2023-06-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
333148,Bowers Park Drive 1,2023-06-21T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
333148,Bowers Park Drive 1,2023-06-21T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.24
333148,Bowers Park Drive 1,2023-06-21T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
333148,Bowers Park Drive 1,2023-06-21T00:10:00.000+00:00,feeder,,L3 Active Power,kW,8.46
333148,Bowers Park Drive 1,2023-06-21T00:10:00.000+00:00,feeder,,L2 Active Power,kW,5.9
333148,Bowers Park Drive 1,2023-06-21T00:10:00.000+00:00,feeder,,L1 Active Power,kW,5.92
333148,Bowers Park Drive 1,2023-06-21T00:10:00.000+00:00,feeder,,N Current (RMS),A,20.9
333148,Bowers Park Drive 1,2023-06-21T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.0
333148,Bowers Park Drive 1,2023-06-21T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
333148,Bowers Park Drive 1,2023-06-21T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
333148,Bowers Park Drive 1,2023-06-21T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-21T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-21T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-21T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-21T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-21T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
333148,Bowers Park Drive 1,2023-06-21T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-21T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-21T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-21T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-21T00:10:00.000+00:00,transformer,,Temperature,C,28.9
333148,Bowers Park Drive 1,2023-06-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
333148,Bowers Park Drive 1,2023-06-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
333148,Bowers Park Drive 1,2023-06-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
333148,Bowers Park Drive 1,2023-06-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
333148,Bowers Park Drive 1,2023-06-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
333148,Bowers Park Drive 1,2023-06-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
333148,Bowers Park Drive 1,2023-06-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
333148,Bowers Park Drive 1,2023-06-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
333148,Bowers Park Drive 1,2023-06-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
333148,Bowers Park Drive 1,2023-06-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.47
333148,Bowers Park Drive 1,2023-06-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,5.9
333148,Bowers Park Drive 1,2023-06-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,6.48
333148,Bowers Park Drive 1,2023-06-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,21.4
333148,Bowers Park Drive 1,2023-06-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
333148,Bowers Park Drive 1,2023-06-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
333148,Bowers Park Drive 1,2023-06-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
333148,Bowers Park Drive 1,2023-06-21T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
333148,Bowers Park Drive 1,2023-06-21T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.84
333148,Bowers Park Drive 1,2023-06-21T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
333148,Bowers Park Drive 1,2023-06-21T00:00:00.000+00:00,feeder,,L3 Active Power,kW,7.5
333148,Bowers Park Drive 1,2023-06-21T00:00:00.000+00:00,feeder,,L2 Active Power,kW,6.83
333148,Bowers Park Drive 1,2023-06-21T00:00:00.000+00:00,feeder,,L1 Active Power,kW,5.66
333148,Bowers Park Drive 1,2023-06-21T00:00:00.000+00:00,feeder,,N Current (RMS),A,20.9
333148,Bowers Park Drive 1,2023-06-21T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
333148,Bowers Park Drive 1,2023-06-21T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.6
333148,Bowers Park Drive 1,2023-06-21T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
333148,Bowers Park Drive 1,2023-06-21T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-21T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-21T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-21T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-21T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-21T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
333148,Bowers Park Drive 1,2023-06-21T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-21T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-21T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-21T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-21T00:00:00.000+00:00,transformer,,Temperature,C,28.9
333148,Bowers Park Drive 1,2023-06-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
333148,Bowers Park Drive 1,2023-06-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
333148,Bowers Park Drive 1,2023-06-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
333148,Bowers Park Drive 1,2023-06-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
333148,Bowers Park Drive 1,2023-06-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
333148,Bowers Park Drive 1,2023-06-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
333148,Bowers Park Drive 1,2023-06-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
333148,Bowers Park Drive 1,2023-06-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
333148,Bowers Park Drive 1,2023-06-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
333148,Bowers Park Drive 1,2023-06-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.51
333148,Bowers Park Drive 1,2023-06-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.84
333148,Bowers Park Drive 1,2023-06-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,6.22
333148,Bowers Park Drive 1,2023-06-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,21.0
333148,Bowers Park Drive 1,2023-06-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
333148,Bowers Park Drive 1,2023-06-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
333148,Bowers Park Drive 1,2023-06-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
333148,Bowers Park Drive 1,2023-06-22T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
333148,Bowers Park Drive 1,2023-06-22T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.81
333148,Bowers Park Drive 1,2023-06-22T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
333148,Bowers Park Drive 1,2023-06-22T23:50:00.000+00:00,feeder,,L3 Active Power,kW,4.63
333148,Bowers Park Drive 1,2023-06-22T23:50:00.000+00:00,feeder,,L2 Active Power,kW,6.76
333148,Bowers Park Drive 1,2023-06-22T23:50:00.000+00:00,feeder,,L1 Active Power,kW,7.09
333148,Bowers Park Drive 1,2023-06-22T23:50:00.000+00:00,feeder,,N Current (RMS),A,25.8
333148,Bowers Park Drive 1,2023-06-22T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
333148,Bowers Park Drive 1,2023-06-22T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.4
333148,Bowers Park Drive 1,2023-06-22T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
333148,Bowers Park Drive 1,2023-06-22T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-22T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-22T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-22T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-22T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-22T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.58
333148,Bowers Park Drive 1,2023-06-22T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.0
333148,Bowers Park Drive 1,2023-06-22T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-22T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-22T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-22T23:50:00.000+00:00,transformer,,Temperature,C,29.9
333148,Bowers Park Drive 1,2023-06-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
333148,Bowers Park Drive 1,2023-06-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
333148,Bowers Park Drive 1,2023-06-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
333148,Bowers Park Drive 1,2023-06-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
333148,Bowers Park Drive 1,2023-06-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
333148,Bowers Park Drive 1,2023-06-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
333148,Bowers Park Drive 1,2023-06-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
333148,Bowers Park Drive 1,2023-06-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
333148,Bowers Park Drive 1,2023-06-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
333148,Bowers Park Drive 1,2023-06-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,4.63
333148,Bowers Park Drive 1,2023-06-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,6.77
333148,Bowers Park Drive 1,2023-06-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,7.67
333148,Bowers Park Drive 1,2023-06-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,26.7
333148,Bowers Park Drive 1,2023-06-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
333148,Bowers Park Drive 1,2023-06-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
333148,Bowers Park Drive 1,2023-06-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
333148,Bowers Park Drive 1,2023-06-22T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
333148,Bowers Park Drive 1,2023-06-22T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.42
333148,Bowers Park Drive 1,2023-06-22T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
333148,Bowers Park Drive 1,2023-06-22T23:40:00.000+00:00,feeder,,L3 Active Power,kW,5.1
333148,Bowers Park Drive 1,2023-06-22T23:40:00.000+00:00,feeder,,L2 Active Power,kW,7.35
333148,Bowers Park Drive 1,2023-06-22T23:40:00.000+00:00,feeder,,L1 Active Power,kW,8.33
333148,Bowers Park Drive 1,2023-06-22T23:40:00.000+00:00,feeder,,N Current (RMS),A,26.3
333148,Bowers Park Drive 1,2023-06-22T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
333148,Bowers Park Drive 1,2023-06-22T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.8
333148,Bowers Park Drive 1,2023-06-22T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.2
333148,Bowers Park Drive 1,2023-06-22T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-22T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-22T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
333148,Bowers Park Drive 1,2023-06-22T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-22T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-22T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.67
333148,Bowers Park Drive 1,2023-06-22T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-22T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-22T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-22T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-22T23:40:00.000+00:00,transformer,,Temperature,C,30.0
333148,Bowers Park Drive 1,2023-06-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
333148,Bowers Park Drive 1,2023-06-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
333148,Bowers Park Drive 1,2023-06-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
333148,Bowers Park Drive 1,2023-06-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
333148,Bowers Park Drive 1,2023-06-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
333148,Bowers Park Drive 1,2023-06-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
333148,Bowers Park Drive 1,2023-06-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
333148,Bowers Park Drive 1,2023-06-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
333148,Bowers Park Drive 1,2023-06-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
333148,Bowers Park Drive 1,2023-06-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,5.1
333148,Bowers Park Drive 1,2023-06-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.36
333148,Bowers Park Drive 1,2023-06-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
333148,Bowers Park Drive 1,2023-06-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,27.7
333148,Bowers Park Drive 1,2023-06-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
333148,Bowers Park Drive 1,2023-06-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
333148,Bowers Park Drive 1,2023-06-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
333148,Bowers Park Drive 1,2023-06-22T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
333148,Bowers Park Drive 1,2023-06-22T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.78
333148,Bowers Park Drive 1,2023-06-22T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
333148,Bowers Park Drive 1,2023-06-22T23:30:00.000+00:00,feeder,,L3 Active Power,kW,5.22
333148,Bowers Park Drive 1,2023-06-22T23:30:00.000+00:00,feeder,,L2 Active Power,kW,6.96
333148,Bowers Park Drive 1,2023-06-22T23:30:00.000+00:00,feeder,,L1 Active Power,kW,6.74
333148,Bowers Park Drive 1,2023-06-22T23:30:00.000+00:00,feeder,,N Current (RMS),A,24.6
333148,Bowers Park Drive 1,2023-06-22T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
333148,Bowers Park Drive 1,2023-06-22T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.7
333148,Bowers Park Drive 1,2023-06-22T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
333148,Bowers Park Drive 1,2023-06-22T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-22T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-22T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-06-22T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-22T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-22T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.68
333148,Bowers Park Drive 1,2023-06-22T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-22T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-22T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-22T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-22T23:30:00.000+00:00,transformer,,Temperature,C,30.1
333148,Bowers Park Drive 1,2023-06-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
333148,Bowers Park Drive 1,2023-06-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
333148,Bowers Park Drive 1,2023-06-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
333148,Bowers Park Drive 1,2023-06-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
333148,Bowers Park Drive 1,2023-06-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
333148,Bowers Park Drive 1,2023-06-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
333148,Bowers Park Drive 1,2023-06-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
333148,Bowers Park Drive 1,2023-06-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
333148,Bowers Park Drive 1,2023-06-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
333148,Bowers Park Drive 1,2023-06-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,5.22
333148,Bowers Park Drive 1,2023-06-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,6.97
333148,Bowers Park Drive 1,2023-06-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,7.42
333148,Bowers Park Drive 1,2023-06-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,25.5
333148,Bowers Park Drive 1,2023-06-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
333148,Bowers Park Drive 1,2023-06-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
333148,Bowers Park Drive 1,2023-06-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
333148,Bowers Park Drive 1,2023-06-22T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
333148,Bowers Park Drive 1,2023-06-22T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.6
333148,Bowers Park Drive 1,2023-06-22T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
333148,Bowers Park Drive 1,2023-06-22T23:20:00.000+00:00,feeder,,L3 Active Power,kW,5.66
333148,Bowers Park Drive 1,2023-06-22T23:20:00.000+00:00,feeder,,L2 Active Power,kW,7.7
333148,Bowers Park Drive 1,2023-06-22T23:20:00.000+00:00,feeder,,L1 Active Power,kW,7.1
333148,Bowers Park Drive 1,2023-06-22T23:20:00.000+00:00,feeder,,N Current (RMS),A,24.5
333148,Bowers Park Drive 1,2023-06-22T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
333148,Bowers Park Drive 1,2023-06-22T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.1
333148,Bowers Park Drive 1,2023-06-22T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.1
333148,Bowers Park Drive 1,2023-06-22T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-22T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-22T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-06-22T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-22T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-22T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.68
333148,Bowers Park Drive 1,2023-06-22T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-22T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-22T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-22T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-22T23:20:00.000+00:00,transformer,,Temperature,C,30.2
333148,Bowers Park Drive 1,2023-06-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
333148,Bowers Park Drive 1,2023-06-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
333148,Bowers Park Drive 1,2023-06-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
333148,Bowers Park Drive 1,2023-06-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
333148,Bowers Park Drive 1,2023-06-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
333148,Bowers Park Drive 1,2023-06-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
333148,Bowers Park Drive 1,2023-06-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
333148,Bowers Park Drive 1,2023-06-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
333148,Bowers Park Drive 1,2023-06-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
333148,Bowers Park Drive 1,2023-06-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,5.66
333148,Bowers Park Drive 1,2023-06-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,7.71
333148,Bowers Park Drive 1,2023-06-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,7.78
333148,Bowers Park Drive 1,2023-06-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,25.3
333148,Bowers Park Drive 1,2023-06-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
333148,Bowers Park Drive 1,2023-06-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
333148,Bowers Park Drive 1,2023-06-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
333148,Bowers Park Drive 1,2023-06-22T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
333148,Bowers Park Drive 1,2023-06-22T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.17
333148,Bowers Park Drive 1,2023-06-22T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
333148,Bowers Park Drive 1,2023-06-22T23:10:00.000+00:00,feeder,,L3 Active Power,kW,5.96
333148,Bowers Park Drive 1,2023-06-22T23:10:00.000+00:00,feeder,,L2 Active Power,kW,8.29
333148,Bowers Park Drive 1,2023-06-22T23:10:00.000+00:00,feeder,,L1 Active Power,kW,7.03
333148,Bowers Park Drive 1,2023-06-22T23:10:00.000+00:00,feeder,,N Current (RMS),A,24.3
333148,Bowers Park Drive 1,2023-06-22T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
333148,Bowers Park Drive 1,2023-06-22T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.9
333148,Bowers Park Drive 1,2023-06-22T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
333148,Bowers Park Drive 1,2023-06-22T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-22T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-22T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-06-22T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-22T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-22T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.68
333148,Bowers Park Drive 1,2023-06-22T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-22T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-22T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-22T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-22T23:10:00.000+00:00,transformer,,Temperature,C,30.3
333148,Bowers Park Drive 1,2023-06-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
333148,Bowers Park Drive 1,2023-06-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
333148,Bowers Park Drive 1,2023-06-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
333148,Bowers Park Drive 1,2023-06-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
333148,Bowers Park Drive 1,2023-06-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
333148,Bowers Park Drive 1,2023-06-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
333148,Bowers Park Drive 1,2023-06-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
333148,Bowers Park Drive 1,2023-06-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
333148,Bowers Park Drive 1,2023-06-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
333148,Bowers Park Drive 1,2023-06-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,5.96
333148,Bowers Park Drive 1,2023-06-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.29
333148,Bowers Park Drive 1,2023-06-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,7.71
333148,Bowers Park Drive 1,2023-06-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,24.6
333148,Bowers Park Drive 1,2023-06-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
333148,Bowers Park Drive 1,2023-06-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
333148,Bowers Park Drive 1,2023-06-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
333148,Bowers Park Drive 1,2023-06-22T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.86
333148,Bowers Park Drive 1,2023-06-22T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.48
333148,Bowers Park Drive 1,2023-06-22T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
333148,Bowers Park Drive 1,2023-06-22T23:00:00.000+00:00,feeder,,L3 Active Power,kW,5.79
333148,Bowers Park Drive 1,2023-06-22T23:00:00.000+00:00,feeder,,L2 Active Power,kW,7.85
333148,Bowers Park Drive 1,2023-06-22T23:00:00.000+00:00,feeder,,L1 Active Power,kW,7.24
333148,Bowers Park Drive 1,2023-06-22T23:00:00.000+00:00,feeder,,N Current (RMS),A,24.3
333148,Bowers Park Drive 1,2023-06-22T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
333148,Bowers Park Drive 1,2023-06-22T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.4
333148,Bowers Park Drive 1,2023-06-22T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
333148,Bowers Park Drive 1,2023-06-22T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-22T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-22T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-06-22T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-22T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-22T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.68
333148,Bowers Park Drive 1,2023-06-22T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-22T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-22T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-22T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-22T23:00:00.000+00:00,transformer,,Temperature,C,30.4
333148,Bowers Park Drive 1,2023-06-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
333148,Bowers Park Drive 1,2023-06-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
333148,Bowers Park Drive 1,2023-06-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
333148,Bowers Park Drive 1,2023-06-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
333148,Bowers Park Drive 1,2023-06-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
333148,Bowers Park Drive 1,2023-06-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
333148,Bowers Park Drive 1,2023-06-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
333148,Bowers Park Drive 1,2023-06-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
333148,Bowers Park Drive 1,2023-06-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
333148,Bowers Park Drive 1,2023-06-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,5.79
333148,Bowers Park Drive 1,2023-06-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,7.86
333148,Bowers Park Drive 1,2023-06-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,7.91
333148,Bowers Park Drive 1,2023-06-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,24.8
333148,Bowers Park Drive 1,2023-06-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
333148,Bowers Park Drive 1,2023-06-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
333148,Bowers Park Drive 1,2023-06-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
333148,Bowers Park Drive 1,2023-06-22T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.83
333148,Bowers Park Drive 1,2023-06-22T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.8
333148,Bowers Park Drive 1,2023-06-22T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
333148,Bowers Park Drive 1,2023-06-22T22:50:00.000+00:00,feeder,,L3 Active Power,kW,5.86
333148,Bowers Park Drive 1,2023-06-22T22:50:00.000+00:00,feeder,,L2 Active Power,kW,7.62
333148,Bowers Park Drive 1,2023-06-22T22:50:00.000+00:00,feeder,,L1 Active Power,kW,7.6
333148,Bowers Park Drive 1,2023-06-22T22:50:00.000+00:00,feeder,,N Current (RMS),A,25.2
333148,Bowers Park Drive 1,2023-06-22T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
333148,Bowers Park Drive 1,2023-06-22T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.1
333148,Bowers Park Drive 1,2023-06-22T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
333148,Bowers Park Drive 1,2023-06-22T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-22T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-22T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-06-22T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-22T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-22T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.68
333148,Bowers Park Drive 1,2023-06-22T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-22T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-22T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-22T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-22T22:50:00.000+00:00,transformer,,Temperature,C,30.5
333148,Bowers Park Drive 1,2023-06-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
333148,Bowers Park Drive 1,2023-06-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
333148,Bowers Park Drive 1,2023-06-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
333148,Bowers Park Drive 1,2023-06-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
333148,Bowers Park Drive 1,2023-06-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
333148,Bowers Park Drive 1,2023-06-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
333148,Bowers Park Drive 1,2023-06-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
333148,Bowers Park Drive 1,2023-06-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
333148,Bowers Park Drive 1,2023-06-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
333148,Bowers Park Drive 1,2023-06-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,5.86
333148,Bowers Park Drive 1,2023-06-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,7.63
333148,Bowers Park Drive 1,2023-06-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,8.27
333148,Bowers Park Drive 1,2023-06-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,26.1
333148,Bowers Park Drive 1,2023-06-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
333148,Bowers Park Drive 1,2023-06-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
333148,Bowers Park Drive 1,2023-06-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
333148,Bowers Park Drive 1,2023-06-22T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
333148,Bowers Park Drive 1,2023-06-22T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.52
333148,Bowers Park Drive 1,2023-06-22T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
333148,Bowers Park Drive 1,2023-06-22T22:40:00.000+00:00,feeder,,L3 Active Power,kW,6.59
333148,Bowers Park Drive 1,2023-06-22T22:40:00.000+00:00,feeder,,L2 Active Power,kW,7.81
333148,Bowers Park Drive 1,2023-06-22T22:40:00.000+00:00,feeder,,L1 Active Power,kW,8.73
333148,Bowers Park Drive 1,2023-06-22T22:40:00.000+00:00,feeder,,N Current (RMS),A,25.8
333148,Bowers Park Drive 1,2023-06-22T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
333148,Bowers Park Drive 1,2023-06-22T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.5
333148,Bowers Park Drive 1,2023-06-22T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
333148,Bowers Park Drive 1,2023-06-22T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-22T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-22T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-06-22T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-22T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-22T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.68
333148,Bowers Park Drive 1,2023-06-22T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-22T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-22T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-22T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-22T22:40:00.000+00:00,transformer,,Temperature,C,30.7
333148,Bowers Park Drive 1,2023-06-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
333148,Bowers Park Drive 1,2023-06-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
333148,Bowers Park Drive 1,2023-06-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
333148,Bowers Park Drive 1,2023-06-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
333148,Bowers Park Drive 1,2023-06-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
333148,Bowers Park Drive 1,2023-06-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
333148,Bowers Park Drive 1,2023-06-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
333148,Bowers Park Drive 1,2023-06-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
333148,Bowers Park Drive 1,2023-06-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
333148,Bowers Park Drive 1,2023-06-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,6.59
333148,Bowers Park Drive 1,2023-06-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.81
333148,Bowers Park Drive 1,2023-06-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,9.41
333148,Bowers Park Drive 1,2023-06-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,27.0
333148,Bowers Park Drive 1,2023-06-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
333148,Bowers Park Drive 1,2023-06-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
333148,Bowers Park Drive 1,2023-06-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
333148,Bowers Park Drive 1,2023-06-22T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
333148,Bowers Park Drive 1,2023-06-22T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.52
333148,Bowers Park Drive 1,2023-06-22T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
333148,Bowers Park Drive 1,2023-06-22T22:30:00.000+00:00,feeder,,L3 Active Power,kW,7.15
333148,Bowers Park Drive 1,2023-06-22T22:30:00.000+00:00,feeder,,L2 Active Power,kW,9.72
333148,Bowers Park Drive 1,2023-06-22T22:30:00.000+00:00,feeder,,L1 Active Power,kW,9.44
333148,Bowers Park Drive 1,2023-06-22T22:30:00.000+00:00,feeder,,N Current (RMS),A,28.8
333148,Bowers Park Drive 1,2023-06-22T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.2
333148,Bowers Park Drive 1,2023-06-22T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.2
333148,Bowers Park Drive 1,2023-06-22T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.5
333148,Bowers Park Drive 1,2023-06-22T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-22T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-22T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-06-22T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-22T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-22T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.68
333148,Bowers Park Drive 1,2023-06-22T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-22T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-22T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-22T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-22T22:30:00.000+00:00,transformer,,Temperature,C,30.8
333148,Bowers Park Drive 1,2023-06-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
333148,Bowers Park Drive 1,2023-06-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
333148,Bowers Park Drive 1,2023-06-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
333148,Bowers Park Drive 1,2023-06-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
333148,Bowers Park Drive 1,2023-06-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
333148,Bowers Park Drive 1,2023-06-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
333148,Bowers Park Drive 1,2023-06-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
333148,Bowers Park Drive 1,2023-06-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
333148,Bowers Park Drive 1,2023-06-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
333148,Bowers Park Drive 1,2023-06-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,7.15
333148,Bowers Park Drive 1,2023-06-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,9.72
333148,Bowers Park Drive 1,2023-06-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,10.12
333148,Bowers Park Drive 1,2023-06-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,29.4
333148,Bowers Park Drive 1,2023-06-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
333148,Bowers Park Drive 1,2023-06-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
333148,Bowers Park Drive 1,2023-06-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
333148,Bowers Park Drive 1,2023-06-22T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.24
333148,Bowers Park Drive 1,2023-06-22T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.57
333148,Bowers Park Drive 1,2023-06-22T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
333148,Bowers Park Drive 1,2023-06-22T22:20:00.000+00:00,feeder,,L3 Active Power,kW,7.0
333148,Bowers Park Drive 1,2023-06-22T22:20:00.000+00:00,feeder,,L2 Active Power,kW,8.7
333148,Bowers Park Drive 1,2023-06-22T22:20:00.000+00:00,feeder,,L1 Active Power,kW,8.06
333148,Bowers Park Drive 1,2023-06-22T22:20:00.000+00:00,feeder,,N Current (RMS),A,27.4
333148,Bowers Park Drive 1,2023-06-22T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.3
333148,Bowers Park Drive 1,2023-06-22T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.3
333148,Bowers Park Drive 1,2023-06-22T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.6
333148,Bowers Park Drive 1,2023-06-22T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-22T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-22T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
333148,Bowers Park Drive 1,2023-06-22T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-22T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-22T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.68
333148,Bowers Park Drive 1,2023-06-22T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-22T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-22T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-22T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-22T22:20:00.000+00:00,transformer,,Temperature,C,30.9
333148,Bowers Park Drive 1,2023-06-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
333148,Bowers Park Drive 1,2023-06-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
333148,Bowers Park Drive 1,2023-06-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
333148,Bowers Park Drive 1,2023-06-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
333148,Bowers Park Drive 1,2023-06-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
333148,Bowers Park Drive 1,2023-06-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
333148,Bowers Park Drive 1,2023-06-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
333148,Bowers Park Drive 1,2023-06-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
333148,Bowers Park Drive 1,2023-06-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
333148,Bowers Park Drive 1,2023-06-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
333148,Bowers Park Drive 1,2023-06-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,8.71
333148,Bowers Park Drive 1,2023-06-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,8.74
333148,Bowers Park Drive 1,2023-06-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,27.7
333148,Bowers Park Drive 1,2023-06-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
333148,Bowers Park Drive 1,2023-06-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
333148,Bowers Park Drive 1,2023-06-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
333148,Bowers Park Drive 1,2023-06-22T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.05
333148,Bowers Park Drive 1,2023-06-22T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.51
333148,Bowers Park Drive 1,2023-06-22T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
333148,Bowers Park Drive 1,2023-06-22T22:10:00.000+00:00,feeder,,L3 Active Power,kW,7.74
333148,Bowers Park Drive 1,2023-06-22T22:10:00.000+00:00,feeder,,L2 Active Power,kW,9.22
333148,Bowers Park Drive 1,2023-06-22T22:10:00.000+00:00,feeder,,L1 Active Power,kW,9.96
333148,Bowers Park Drive 1,2023-06-22T22:10:00.000+00:00,feeder,,N Current (RMS),A,29.8
333148,Bowers Park Drive 1,2023-06-22T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
333148,Bowers Park Drive 1,2023-06-22T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,41.9
333148,Bowers Park Drive 1,2023-06-22T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,43.0
333148,Bowers Park Drive 1,2023-06-22T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-22T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-22T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
333148,Bowers Park Drive 1,2023-06-22T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-22T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-22T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.67
333148,Bowers Park Drive 1,2023-06-22T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-22T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-22T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-22T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-22T22:10:00.000+00:00,transformer,,Temperature,C,31.0
333148,Bowers Park Drive 1,2023-06-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
333148,Bowers Park Drive 1,2023-06-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
333148,Bowers Park Drive 1,2023-06-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
333148,Bowers Park Drive 1,2023-06-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
333148,Bowers Park Drive 1,2023-06-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
333148,Bowers Park Drive 1,2023-06-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
333148,Bowers Park Drive 1,2023-06-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
333148,Bowers Park Drive 1,2023-06-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
333148,Bowers Park Drive 1,2023-06-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
333148,Bowers Park Drive 1,2023-06-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,7.74
333148,Bowers Park Drive 1,2023-06-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,9.23
333148,Bowers Park Drive 1,2023-06-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,10.63
333148,Bowers Park Drive 1,2023-06-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,30.7
333148,Bowers Park Drive 1,2023-06-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
333148,Bowers Park Drive 1,2023-06-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
333148,Bowers Park Drive 1,2023-06-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
333148,Bowers Park Drive 1,2023-06-22T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
333148,Bowers Park Drive 1,2023-06-22T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.89
333148,Bowers Park Drive 1,2023-06-22T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
333148,Bowers Park Drive 1,2023-06-22T22:00:00.000+00:00,feeder,,L3 Active Power,kW,7.51
333148,Bowers Park Drive 1,2023-06-22T22:00:00.000+00:00,feeder,,L2 Active Power,kW,9.45
333148,Bowers Park Drive 1,2023-06-22T22:00:00.000+00:00,feeder,,L1 Active Power,kW,8.49
333148,Bowers Park Drive 1,2023-06-22T22:00:00.000+00:00,feeder,,N Current (RMS),A,29.8
333148,Bowers Park Drive 1,2023-06-22T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.1
333148,Bowers Park Drive 1,2023-06-22T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.9
333148,Bowers Park Drive 1,2023-06-22T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
333148,Bowers Park Drive 1,2023-06-22T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-22T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-22T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-06-22T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-22T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-22T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.68
333148,Bowers Park Drive 1,2023-06-22T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-22T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-22T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-22T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-22T22:00:00.000+00:00,transformer,,Temperature,C,31.1
333148,Bowers Park Drive 1,2023-06-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
333148,Bowers Park Drive 1,2023-06-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
333148,Bowers Park Drive 1,2023-06-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
333148,Bowers Park Drive 1,2023-06-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
333148,Bowers Park Drive 1,2023-06-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
333148,Bowers Park Drive 1,2023-06-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
333148,Bowers Park Drive 1,2023-06-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
333148,Bowers Park Drive 1,2023-06-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
333148,Bowers Park Drive 1,2023-06-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
333148,Bowers Park Drive 1,2023-06-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,7.52
