Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333148,Bowers Park Drive 1,2023-06-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,9.45
333148,Bowers Park Drive 1,2023-06-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,9.16
333148,Bowers Park Drive 1,2023-06-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,30.2
333148,Bowers Park Drive 1,2023-06-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
333148,Bowers Park Drive 1,2023-06-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
333148,Bowers Park Drive 1,2023-06-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
333148,Bowers Park Drive 1,2023-06-22T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
333148,Bowers Park Drive 1,2023-06-22T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.68
333148,Bowers Park Drive 1,2023-06-22T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
333148,Bowers Park Drive 1,2023-06-22T21:50:00.000+00:00,feeder,,L3 Active Power,kW,9.12
333148,Bowers Park Drive 1,2023-06-22T21:50:00.000+00:00,feeder,,L2 Active Power,kW,9.29
333148,Bowers Park Drive 1,2023-06-22T21:50:00.000+00:00,feeder,,L1 Active Power,kW,10.07
333148,Bowers Park Drive 1,2023-06-22T21:50:00.000+00:00,feeder,,N Current (RMS),A,29.0
333148,Bowers Park Drive 1,2023-06-22T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.6
333148,Bowers Park Drive 1,2023-06-22T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.1
333148,Bowers Park Drive 1,2023-06-22T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.4
333148,Bowers Park Drive 1,2023-06-22T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-22T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-22T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
333148,Bowers Park Drive 1,2023-06-22T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-22T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-22T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.68
333148,Bowers Park Drive 1,2023-06-22T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.6
333148,Bowers Park Drive 1,2023-06-22T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
333148,Bowers Park Drive 1,2023-06-22T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
333148,Bowers Park Drive 1,2023-06-22T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.7
333148,Bowers Park Drive 1,2023-06-22T21:50:00.000+00:00,transformer,,Temperature,C,31.3
333148,Bowers Park Drive 1,2023-06-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
333148,Bowers Park Drive 1,2023-06-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
333148,Bowers Park Drive 1,2023-06-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
333148,Bowers Park Drive 1,2023-06-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
333148,Bowers Park Drive 1,2023-06-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
333148,Bowers Park Drive 1,2023-06-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
333148,Bowers Park Drive 1,2023-06-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
333148,Bowers Park Drive 1,2023-06-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
333148,Bowers Park Drive 1,2023-06-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
333148,Bowers Park Drive 1,2023-06-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,9.12
333148,Bowers Park Drive 1,2023-06-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,9.29
333148,Bowers Park Drive 1,2023-06-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,10.74
333148,Bowers Park Drive 1,2023-06-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,30.0
333148,Bowers Park Drive 1,2023-06-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
333148,Bowers Park Drive 1,2023-06-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
333148,Bowers Park Drive 1,2023-06-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
333148,Bowers Park Drive 1,2023-06-22T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
333148,Bowers Park Drive 1,2023-06-22T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.65
333148,Bowers Park Drive 1,2023-06-22T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
333148,Bowers Park Drive 1,2023-06-22T21:40:00.000+00:00,feeder,,L3 Active Power,kW,7.76
333148,Bowers Park Drive 1,2023-06-22T21:40:00.000+00:00,feeder,,L2 Active Power,kW,13.08
333148,Bowers Park Drive 1,2023-06-22T21:40:00.000+00:00,feeder,,L1 Active Power,kW,10.98
333148,Bowers Park Drive 1,2023-06-22T21:40:00.000+00:00,feeder,,N Current (RMS),A,38.3
333148,Bowers Park Drive 1,2023-06-22T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.9
333148,Bowers Park Drive 1,2023-06-22T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,56.8
333148,Bowers Park Drive 1,2023-06-22T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,47.0
333148,Bowers Park Drive 1,2023-06-22T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-22T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-22T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-06-22T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-22T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-22T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.68
333148,Bowers Park Drive 1,2023-06-22T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
333148,Bowers Park Drive 1,2023-06-22T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
333148,Bowers Park Drive 1,2023-06-22T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
333148,Bowers Park Drive 1,2023-06-22T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.4
333148,Bowers Park Drive 1,2023-06-22T21:40:00.000+00:00,transformer,,Temperature,C,31.4
333148,Bowers Park Drive 1,2023-06-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
333148,Bowers Park Drive 1,2023-06-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
333148,Bowers Park Drive 1,2023-06-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
333148,Bowers Park Drive 1,2023-06-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
333148,Bowers Park Drive 1,2023-06-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
333148,Bowers Park Drive 1,2023-06-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
333148,Bowers Park Drive 1,2023-06-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
333148,Bowers Park Drive 1,2023-06-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
333148,Bowers Park Drive 1,2023-06-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
333148,Bowers Park Drive 1,2023-06-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,7.75
333148,Bowers Park Drive 1,2023-06-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,13.1
333148,Bowers Park Drive 1,2023-06-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,11.66
333148,Bowers Park Drive 1,2023-06-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,38.6
333148,Bowers Park Drive 1,2023-06-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
333148,Bowers Park Drive 1,2023-06-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
333148,Bowers Park Drive 1,2023-06-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
333148,Bowers Park Drive 1,2023-06-22T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
333148,Bowers Park Drive 1,2023-06-22T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.06
333148,Bowers Park Drive 1,2023-06-22T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
333148,Bowers Park Drive 1,2023-06-22T21:30:00.000+00:00,feeder,,L3 Active Power,kW,8.99
333148,Bowers Park Drive 1,2023-06-22T21:30:00.000+00:00,feeder,,L2 Active Power,kW,13.0
333148,Bowers Park Drive 1,2023-06-22T21:30:00.000+00:00,feeder,,L1 Active Power,kW,13.91
333148,Bowers Park Drive 1,2023-06-22T21:30:00.000+00:00,feeder,,N Current (RMS),A,45.1
333148,Bowers Park Drive 1,2023-06-22T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.8
333148,Bowers Park Drive 1,2023-06-22T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,58.3
333148,Bowers Park Drive 1,2023-06-22T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,59.6
333148,Bowers Park Drive 1,2023-06-22T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-22T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-22T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-06-22T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-22T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-22T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.68
333148,Bowers Park Drive 1,2023-06-22T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
333148,Bowers Park Drive 1,2023-06-22T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
333148,Bowers Park Drive 1,2023-06-22T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
333148,Bowers Park Drive 1,2023-06-22T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
333148,Bowers Park Drive 1,2023-06-22T21:30:00.000+00:00,transformer,,Temperature,C,31.5
333148,Bowers Park Drive 1,2023-06-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
333148,Bowers Park Drive 1,2023-06-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
333148,Bowers Park Drive 1,2023-06-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
333148,Bowers Park Drive 1,2023-06-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
333148,Bowers Park Drive 1,2023-06-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
333148,Bowers Park Drive 1,2023-06-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
333148,Bowers Park Drive 1,2023-06-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
333148,Bowers Park Drive 1,2023-06-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
333148,Bowers Park Drive 1,2023-06-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
333148,Bowers Park Drive 1,2023-06-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,8.99
333148,Bowers Park Drive 1,2023-06-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,13.01
333148,Bowers Park Drive 1,2023-06-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,14.59
333148,Bowers Park Drive 1,2023-06-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,46.1
333148,Bowers Park Drive 1,2023-06-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
333148,Bowers Park Drive 1,2023-06-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
333148,Bowers Park Drive 1,2023-06-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
333148,Bowers Park Drive 1,2023-06-22T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
333148,Bowers Park Drive 1,2023-06-22T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.06
333148,Bowers Park Drive 1,2023-06-22T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
333148,Bowers Park Drive 1,2023-06-22T21:20:00.000+00:00,feeder,,L3 Active Power,kW,10.97
333148,Bowers Park Drive 1,2023-06-22T21:20:00.000+00:00,feeder,,L2 Active Power,kW,10.37
333148,Bowers Park Drive 1,2023-06-22T21:20:00.000+00:00,feeder,,L1 Active Power,kW,11.93
333148,Bowers Park Drive 1,2023-06-22T21:20:00.000+00:00,feeder,,N Current (RMS),A,34.7
333148,Bowers Park Drive 1,2023-06-22T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,47.7
333148,Bowers Park Drive 1,2023-06-22T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,47.2
333148,Bowers Park Drive 1,2023-06-22T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,51.6
333148,Bowers Park Drive 1,2023-06-22T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-22T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-22T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
333148,Bowers Park Drive 1,2023-06-22T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-22T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-22T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.68
333148,Bowers Park Drive 1,2023-06-22T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
333148,Bowers Park Drive 1,2023-06-22T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
333148,Bowers Park Drive 1,2023-06-22T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
333148,Bowers Park Drive 1,2023-06-22T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
333148,Bowers Park Drive 1,2023-06-22T21:20:00.000+00:00,transformer,,Temperature,C,31.6
333148,Bowers Park Drive 1,2023-06-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
333148,Bowers Park Drive 1,2023-06-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
333148,Bowers Park Drive 1,2023-06-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
333148,Bowers Park Drive 1,2023-06-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
333148,Bowers Park Drive 1,2023-06-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
333148,Bowers Park Drive 1,2023-06-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
333148,Bowers Park Drive 1,2023-06-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
333148,Bowers Park Drive 1,2023-06-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
333148,Bowers Park Drive 1,2023-06-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
333148,Bowers Park Drive 1,2023-06-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,10.97
333148,Bowers Park Drive 1,2023-06-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,10.38
333148,Bowers Park Drive 1,2023-06-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,12.61
333148,Bowers Park Drive 1,2023-06-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,35.9
333148,Bowers Park Drive 1,2023-06-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
333148,Bowers Park Drive 1,2023-06-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
333148,Bowers Park Drive 1,2023-06-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
333148,Bowers Park Drive 1,2023-06-22T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
333148,Bowers Park Drive 1,2023-06-22T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.85
333148,Bowers Park Drive 1,2023-06-22T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
333148,Bowers Park Drive 1,2023-06-22T21:10:00.000+00:00,feeder,,L3 Active Power,kW,13.47
333148,Bowers Park Drive 1,2023-06-22T21:10:00.000+00:00,feeder,,L2 Active Power,kW,10.44
333148,Bowers Park Drive 1,2023-06-22T21:10:00.000+00:00,feeder,,L1 Active Power,kW,11.78
333148,Bowers Park Drive 1,2023-06-22T21:10:00.000+00:00,feeder,,N Current (RMS),A,33.8
333148,Bowers Park Drive 1,2023-06-22T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,57.7
333148,Bowers Park Drive 1,2023-06-22T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,47.1
333148,Bowers Park Drive 1,2023-06-22T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,50.2
333148,Bowers Park Drive 1,2023-06-22T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-22T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-22T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
333148,Bowers Park Drive 1,2023-06-22T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-22T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-22T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.69
333148,Bowers Park Drive 1,2023-06-22T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-22T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-22T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-22T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-22T21:10:00.000+00:00,transformer,,Temperature,C,31.7
333148,Bowers Park Drive 1,2023-06-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
333148,Bowers Park Drive 1,2023-06-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
333148,Bowers Park Drive 1,2023-06-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-06-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
333148,Bowers Park Drive 1,2023-06-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
333148,Bowers Park Drive 1,2023-06-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
333148,Bowers Park Drive 1,2023-06-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
333148,Bowers Park Drive 1,2023-06-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
333148,Bowers Park Drive 1,2023-06-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
333148,Bowers Park Drive 1,2023-06-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,13.48
333148,Bowers Park Drive 1,2023-06-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,10.45
333148,Bowers Park Drive 1,2023-06-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,12.46
333148,Bowers Park Drive 1,2023-06-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,34.4
333148,Bowers Park Drive 1,2023-06-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
333148,Bowers Park Drive 1,2023-06-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
333148,Bowers Park Drive 1,2023-06-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
333148,Bowers Park Drive 1,2023-06-22T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
333148,Bowers Park Drive 1,2023-06-22T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.6
333148,Bowers Park Drive 1,2023-06-22T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
333148,Bowers Park Drive 1,2023-06-22T21:00:00.000+00:00,feeder,,L3 Active Power,kW,13.21
333148,Bowers Park Drive 1,2023-06-22T21:00:00.000+00:00,feeder,,L2 Active Power,kW,12.57
333148,Bowers Park Drive 1,2023-06-22T21:00:00.000+00:00,feeder,,L1 Active Power,kW,13.26
333148,Bowers Park Drive 1,2023-06-22T21:00:00.000+00:00,feeder,,N Current (RMS),A,35.9
333148,Bowers Park Drive 1,2023-06-22T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,56.6
333148,Bowers Park Drive 1,2023-06-22T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,55.3
333148,Bowers Park Drive 1,2023-06-22T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,55.9
333148,Bowers Park Drive 1,2023-06-22T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-22T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-22T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
333148,Bowers Park Drive 1,2023-06-22T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-22T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-22T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.68
333148,Bowers Park Drive 1,2023-06-22T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-22T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-22T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-22T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-22T21:00:00.000+00:00,transformer,,Temperature,C,31.8
333148,Bowers Park Drive 1,2023-06-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
333148,Bowers Park Drive 1,2023-06-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
333148,Bowers Park Drive 1,2023-06-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
333148,Bowers Park Drive 1,2023-06-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
333148,Bowers Park Drive 1,2023-06-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
333148,Bowers Park Drive 1,2023-06-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
333148,Bowers Park Drive 1,2023-06-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
333148,Bowers Park Drive 1,2023-06-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
333148,Bowers Park Drive 1,2023-06-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
333148,Bowers Park Drive 1,2023-06-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,13.21
333148,Bowers Park Drive 1,2023-06-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,12.58
333148,Bowers Park Drive 1,2023-06-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,13.94
333148,Bowers Park Drive 1,2023-06-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
333148,Bowers Park Drive 1,2023-06-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
333148,Bowers Park Drive 1,2023-06-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
333148,Bowers Park Drive 1,2023-06-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
333148,Bowers Park Drive 1,2023-06-22T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
333148,Bowers Park Drive 1,2023-06-22T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.25
333148,Bowers Park Drive 1,2023-06-22T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
333148,Bowers Park Drive 1,2023-06-22T20:50:00.000+00:00,feeder,,L3 Active Power,kW,12.29
333148,Bowers Park Drive 1,2023-06-22T20:50:00.000+00:00,feeder,,L2 Active Power,kW,12.3
333148,Bowers Park Drive 1,2023-06-22T20:50:00.000+00:00,feeder,,L1 Active Power,kW,13.98
333148,Bowers Park Drive 1,2023-06-22T20:50:00.000+00:00,feeder,,N Current (RMS),A,37.9
333148,Bowers Park Drive 1,2023-06-22T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,52.7
333148,Bowers Park Drive 1,2023-06-22T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,53.7
333148,Bowers Park Drive 1,2023-06-22T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,59.5
333148,Bowers Park Drive 1,2023-06-22T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-22T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-22T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
333148,Bowers Park Drive 1,2023-06-22T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-22T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-22T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.63
333148,Bowers Park Drive 1,2023-06-22T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.0
333148,Bowers Park Drive 1,2023-06-22T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-22T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-22T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-22T20:50:00.000+00:00,transformer,,Temperature,C,31.9
333148,Bowers Park Drive 1,2023-06-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
333148,Bowers Park Drive 1,2023-06-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
333148,Bowers Park Drive 1,2023-06-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
333148,Bowers Park Drive 1,2023-06-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
333148,Bowers Park Drive 1,2023-06-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
333148,Bowers Park Drive 1,2023-06-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
333148,Bowers Park Drive 1,2023-06-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
333148,Bowers Park Drive 1,2023-06-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
333148,Bowers Park Drive 1,2023-06-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
333148,Bowers Park Drive 1,2023-06-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,12.29
333148,Bowers Park Drive 1,2023-06-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,12.31
333148,Bowers Park Drive 1,2023-06-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,14.61
333148,Bowers Park Drive 1,2023-06-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,38.7
333148,Bowers Park Drive 1,2023-06-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
333148,Bowers Park Drive 1,2023-06-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
333148,Bowers Park Drive 1,2023-06-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
333148,Bowers Park Drive 1,2023-06-22T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
333148,Bowers Park Drive 1,2023-06-22T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.22
333148,Bowers Park Drive 1,2023-06-22T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
333148,Bowers Park Drive 1,2023-06-22T20:40:00.000+00:00,feeder,,L3 Active Power,kW,15.27
333148,Bowers Park Drive 1,2023-06-22T20:40:00.000+00:00,feeder,,L2 Active Power,kW,11.19
333148,Bowers Park Drive 1,2023-06-22T20:40:00.000+00:00,feeder,,L1 Active Power,kW,11.95
333148,Bowers Park Drive 1,2023-06-22T20:40:00.000+00:00,feeder,,N Current (RMS),A,38.2
333148,Bowers Park Drive 1,2023-06-22T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,64.2
333148,Bowers Park Drive 1,2023-06-22T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,49.4
333148,Bowers Park Drive 1,2023-06-22T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,51.1
333148,Bowers Park Drive 1,2023-06-22T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-22T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-22T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-22T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-22T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-22T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-06-22T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-22T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-22T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-22T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-22T20:40:00.000+00:00,transformer,,Temperature,C,32.0
333148,Bowers Park Drive 1,2023-06-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
333148,Bowers Park Drive 1,2023-06-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
333148,Bowers Park Drive 1,2023-06-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
333148,Bowers Park Drive 1,2023-06-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
333148,Bowers Park Drive 1,2023-06-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
333148,Bowers Park Drive 1,2023-06-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
333148,Bowers Park Drive 1,2023-06-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
333148,Bowers Park Drive 1,2023-06-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
333148,Bowers Park Drive 1,2023-06-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
333148,Bowers Park Drive 1,2023-06-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,15.28
333148,Bowers Park Drive 1,2023-06-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,11.19
333148,Bowers Park Drive 1,2023-06-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,12.47
333148,Bowers Park Drive 1,2023-06-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,38.3
333148,Bowers Park Drive 1,2023-06-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
333148,Bowers Park Drive 1,2023-06-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
333148,Bowers Park Drive 1,2023-06-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
333148,Bowers Park Drive 1,2023-06-22T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
333148,Bowers Park Drive 1,2023-06-22T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.55
333148,Bowers Park Drive 1,2023-06-22T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
333148,Bowers Park Drive 1,2023-06-22T20:30:00.000+00:00,feeder,,L3 Active Power,kW,13.33
333148,Bowers Park Drive 1,2023-06-22T20:30:00.000+00:00,feeder,,L2 Active Power,kW,12.74
333148,Bowers Park Drive 1,2023-06-22T20:30:00.000+00:00,feeder,,L1 Active Power,kW,11.45
333148,Bowers Park Drive 1,2023-06-22T20:30:00.000+00:00,feeder,,N Current (RMS),A,35.9
333148,Bowers Park Drive 1,2023-06-22T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,56.7
333148,Bowers Park Drive 1,2023-06-22T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,55.4
333148,Bowers Park Drive 1,2023-06-22T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,49.1
333148,Bowers Park Drive 1,2023-06-22T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-22T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-22T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-22T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-22T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-22T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-22T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-22T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-22T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-22T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-22T20:30:00.000+00:00,transformer,,Temperature,C,32.1
333148,Bowers Park Drive 1,2023-06-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
333148,Bowers Park Drive 1,2023-06-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
333148,Bowers Park Drive 1,2023-06-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
333148,Bowers Park Drive 1,2023-06-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
333148,Bowers Park Drive 1,2023-06-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-06-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
333148,Bowers Park Drive 1,2023-06-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
333148,Bowers Park Drive 1,2023-06-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
333148,Bowers Park Drive 1,2023-06-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
333148,Bowers Park Drive 1,2023-06-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,13.34
333148,Bowers Park Drive 1,2023-06-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,12.75
333148,Bowers Park Drive 1,2023-06-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,11.97
333148,Bowers Park Drive 1,2023-06-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
333148,Bowers Park Drive 1,2023-06-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
333148,Bowers Park Drive 1,2023-06-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
333148,Bowers Park Drive 1,2023-06-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
333148,Bowers Park Drive 1,2023-06-22T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
333148,Bowers Park Drive 1,2023-06-22T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.92
333148,Bowers Park Drive 1,2023-06-22T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
333148,Bowers Park Drive 1,2023-06-22T20:20:00.000+00:00,feeder,,L3 Active Power,kW,13.23
333148,Bowers Park Drive 1,2023-06-22T20:20:00.000+00:00,feeder,,L2 Active Power,kW,13.02
333148,Bowers Park Drive 1,2023-06-22T20:20:00.000+00:00,feeder,,L1 Active Power,kW,11.92
333148,Bowers Park Drive 1,2023-06-22T20:20:00.000+00:00,feeder,,N Current (RMS),A,34.3
333148,Bowers Park Drive 1,2023-06-22T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,56.4
333148,Bowers Park Drive 1,2023-06-22T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,56.5
333148,Bowers Park Drive 1,2023-06-22T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,50.9
333148,Bowers Park Drive 1,2023-06-22T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-22T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-22T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-22T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-22T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-22T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-22T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-22T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-22T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-22T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-22T20:20:00.000+00:00,transformer,,Temperature,C,32.2
333148,Bowers Park Drive 1,2023-06-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
333148,Bowers Park Drive 1,2023-06-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
333148,Bowers Park Drive 1,2023-06-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
333148,Bowers Park Drive 1,2023-06-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
333148,Bowers Park Drive 1,2023-06-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
333148,Bowers Park Drive 1,2023-06-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
333148,Bowers Park Drive 1,2023-06-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
333148,Bowers Park Drive 1,2023-06-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
333148,Bowers Park Drive 1,2023-06-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
333148,Bowers Park Drive 1,2023-06-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,13.23
333148,Bowers Park Drive 1,2023-06-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,13.03
333148,Bowers Park Drive 1,2023-06-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,12.43
333148,Bowers Park Drive 1,2023-06-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,34.4
333148,Bowers Park Drive 1,2023-06-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
333148,Bowers Park Drive 1,2023-06-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
333148,Bowers Park Drive 1,2023-06-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
333148,Bowers Park Drive 1,2023-06-22T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
333148,Bowers Park Drive 1,2023-06-22T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.44
333148,Bowers Park Drive 1,2023-06-22T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
333148,Bowers Park Drive 1,2023-06-22T20:10:00.000+00:00,feeder,,L3 Active Power,kW,15.55
333148,Bowers Park Drive 1,2023-06-22T20:10:00.000+00:00,feeder,,L2 Active Power,kW,13.04
333148,Bowers Park Drive 1,2023-06-22T20:10:00.000+00:00,feeder,,L1 Active Power,kW,11.85
333148,Bowers Park Drive 1,2023-06-22T20:10:00.000+00:00,feeder,,N Current (RMS),A,35.8
333148,Bowers Park Drive 1,2023-06-22T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,65.7
333148,Bowers Park Drive 1,2023-06-22T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,57.5
333148,Bowers Park Drive 1,2023-06-22T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,50.6
333148,Bowers Park Drive 1,2023-06-22T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-22T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-22T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-22T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-22T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-22T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-22T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-22T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-22T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-22T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-22T20:10:00.000+00:00,transformer,,Temperature,C,32.3
333148,Bowers Park Drive 1,2023-06-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
333148,Bowers Park Drive 1,2023-06-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
333148,Bowers Park Drive 1,2023-06-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
333148,Bowers Park Drive 1,2023-06-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
333148,Bowers Park Drive 1,2023-06-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
333148,Bowers Park Drive 1,2023-06-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
333148,Bowers Park Drive 1,2023-06-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
333148,Bowers Park Drive 1,2023-06-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
333148,Bowers Park Drive 1,2023-06-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
333148,Bowers Park Drive 1,2023-06-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,15.56
333148,Bowers Park Drive 1,2023-06-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,13.05
333148,Bowers Park Drive 1,2023-06-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,12.36
333148,Bowers Park Drive 1,2023-06-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,35.8
333148,Bowers Park Drive 1,2023-06-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
333148,Bowers Park Drive 1,2023-06-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
333148,Bowers Park Drive 1,2023-06-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
333148,Bowers Park Drive 1,2023-06-22T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.7
333148,Bowers Park Drive 1,2023-06-22T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.52
333148,Bowers Park Drive 1,2023-06-22T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
333148,Bowers Park Drive 1,2023-06-22T20:00:00.000+00:00,feeder,,L3 Active Power,kW,19.68
333148,Bowers Park Drive 1,2023-06-22T20:00:00.000+00:00,feeder,,L2 Active Power,kW,21.2
333148,Bowers Park Drive 1,2023-06-22T20:00:00.000+00:00,feeder,,L1 Active Power,kW,12.42
333148,Bowers Park Drive 1,2023-06-22T20:00:00.000+00:00,feeder,,N Current (RMS),A,53.1
333148,Bowers Park Drive 1,2023-06-22T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,82.9
333148,Bowers Park Drive 1,2023-06-22T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,91.7
333148,Bowers Park Drive 1,2023-06-22T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,53.0
333148,Bowers Park Drive 1,2023-06-22T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-22T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-22T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
333148,Bowers Park Drive 1,2023-06-22T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-22T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-22T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-22T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-22T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-22T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-22T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-22T20:00:00.000+00:00,transformer,,Temperature,C,32.4
333148,Bowers Park Drive 1,2023-06-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
333148,Bowers Park Drive 1,2023-06-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
333148,Bowers Park Drive 1,2023-06-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-06-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
333148,Bowers Park Drive 1,2023-06-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-06-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
333148,Bowers Park Drive 1,2023-06-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
333148,Bowers Park Drive 1,2023-06-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
333148,Bowers Park Drive 1,2023-06-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
333148,Bowers Park Drive 1,2023-06-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,19.69
333148,Bowers Park Drive 1,2023-06-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,21.22
333148,Bowers Park Drive 1,2023-06-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,12.93
333148,Bowers Park Drive 1,2023-06-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
333148,Bowers Park Drive 1,2023-06-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
333148,Bowers Park Drive 1,2023-06-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
333148,Bowers Park Drive 1,2023-06-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
333148,Bowers Park Drive 1,2023-06-22T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
333148,Bowers Park Drive 1,2023-06-22T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.44
333148,Bowers Park Drive 1,2023-06-22T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
333148,Bowers Park Drive 1,2023-06-22T19:50:00.000+00:00,feeder,,L3 Active Power,kW,21.64
333148,Bowers Park Drive 1,2023-06-22T19:50:00.000+00:00,feeder,,L2 Active Power,kW,18.14
333148,Bowers Park Drive 1,2023-06-22T19:50:00.000+00:00,feeder,,L1 Active Power,kW,11.47
333148,Bowers Park Drive 1,2023-06-22T19:50:00.000+00:00,feeder,,N Current (RMS),A,47.8
333148,Bowers Park Drive 1,2023-06-22T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,91.0
333148,Bowers Park Drive 1,2023-06-22T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,77.2
333148,Bowers Park Drive 1,2023-06-22T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,48.8
333148,Bowers Park Drive 1,2023-06-22T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-22T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-22T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-22T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-22T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-22T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-22T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-22T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-22T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-22T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-22T19:50:00.000+00:00,transformer,,Temperature,C,32.5
333148,Bowers Park Drive 1,2023-06-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
333148,Bowers Park Drive 1,2023-06-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
333148,Bowers Park Drive 1,2023-06-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
333148,Bowers Park Drive 1,2023-06-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
333148,Bowers Park Drive 1,2023-06-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-06-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
333148,Bowers Park Drive 1,2023-06-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
333148,Bowers Park Drive 1,2023-06-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
333148,Bowers Park Drive 1,2023-06-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
333148,Bowers Park Drive 1,2023-06-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,21.66
333148,Bowers Park Drive 1,2023-06-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,18.15
333148,Bowers Park Drive 1,2023-06-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,11.98
333148,Bowers Park Drive 1,2023-06-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
333148,Bowers Park Drive 1,2023-06-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
333148,Bowers Park Drive 1,2023-06-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
333148,Bowers Park Drive 1,2023-06-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
333148,Bowers Park Drive 1,2023-06-22T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
333148,Bowers Park Drive 1,2023-06-22T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.21
333148,Bowers Park Drive 1,2023-06-22T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
333148,Bowers Park Drive 1,2023-06-22T19:40:00.000+00:00,feeder,,L3 Active Power,kW,13.03
333148,Bowers Park Drive 1,2023-06-22T19:40:00.000+00:00,feeder,,L2 Active Power,kW,12.25
333148,Bowers Park Drive 1,2023-06-22T19:40:00.000+00:00,feeder,,L1 Active Power,kW,11.27
333148,Bowers Park Drive 1,2023-06-22T19:40:00.000+00:00,feeder,,N Current (RMS),A,36.6
333148,Bowers Park Drive 1,2023-06-22T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,55.3
333148,Bowers Park Drive 1,2023-06-22T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,54.0
333148,Bowers Park Drive 1,2023-06-22T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,48.2
333148,Bowers Park Drive 1,2023-06-22T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-22T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-22T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-22T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-22T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-22T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-22T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-22T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-22T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-22T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-22T19:40:00.000+00:00,transformer,,Temperature,C,32.5
333148,Bowers Park Drive 1,2023-06-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
333148,Bowers Park Drive 1,2023-06-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
333148,Bowers Park Drive 1,2023-06-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-06-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
333148,Bowers Park Drive 1,2023-06-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
333148,Bowers Park Drive 1,2023-06-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
333148,Bowers Park Drive 1,2023-06-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
333148,Bowers Park Drive 1,2023-06-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
333148,Bowers Park Drive 1,2023-06-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
333148,Bowers Park Drive 1,2023-06-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,13.03
333148,Bowers Park Drive 1,2023-06-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,12.26
333148,Bowers Park Drive 1,2023-06-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,11.78
333148,Bowers Park Drive 1,2023-06-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,36.8
