Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333148,Bowers Park Drive 1,2023-06-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
333148,Bowers Park Drive 1,2023-06-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
333148,Bowers Park Drive 1,2023-06-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
333148,Bowers Park Drive 1,2023-06-22T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
333148,Bowers Park Drive 1,2023-06-22T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.58
333148,Bowers Park Drive 1,2023-06-22T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
333148,Bowers Park Drive 1,2023-06-22T19:30:00.000+00:00,feeder,,L3 Active Power,kW,17.68
333148,Bowers Park Drive 1,2023-06-22T19:30:00.000+00:00,feeder,,L2 Active Power,kW,15.76
333148,Bowers Park Drive 1,2023-06-22T19:30:00.000+00:00,feeder,,L1 Active Power,kW,12.46
333148,Bowers Park Drive 1,2023-06-22T19:30:00.000+00:00,feeder,,N Current (RMS),A,43.2
333148,Bowers Park Drive 1,2023-06-22T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,74.8
333148,Bowers Park Drive 1,2023-06-22T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,66.5
333148,Bowers Park Drive 1,2023-06-22T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,53.7
333148,Bowers Park Drive 1,2023-06-22T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-22T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-22T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-22T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-22T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-22T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-22T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-22T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-22T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-22T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-22T19:30:00.000+00:00,transformer,,Temperature,C,32.6
333148,Bowers Park Drive 1,2023-06-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
333148,Bowers Park Drive 1,2023-06-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
333148,Bowers Park Drive 1,2023-06-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
333148,Bowers Park Drive 1,2023-06-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
333148,Bowers Park Drive 1,2023-06-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
333148,Bowers Park Drive 1,2023-06-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
333148,Bowers Park Drive 1,2023-06-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
333148,Bowers Park Drive 1,2023-06-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
333148,Bowers Park Drive 1,2023-06-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
333148,Bowers Park Drive 1,2023-06-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,17.69
333148,Bowers Park Drive 1,2023-06-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,15.77
333148,Bowers Park Drive 1,2023-06-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,12.97
333148,Bowers Park Drive 1,2023-06-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
333148,Bowers Park Drive 1,2023-06-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
333148,Bowers Park Drive 1,2023-06-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
333148,Bowers Park Drive 1,2023-06-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
333148,Bowers Park Drive 1,2023-06-22T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
333148,Bowers Park Drive 1,2023-06-22T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.05
333148,Bowers Park Drive 1,2023-06-22T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
333148,Bowers Park Drive 1,2023-06-22T19:20:00.000+00:00,feeder,,L3 Active Power,kW,11.82
333148,Bowers Park Drive 1,2023-06-22T19:20:00.000+00:00,feeder,,L2 Active Power,kW,13.43
333148,Bowers Park Drive 1,2023-06-22T19:20:00.000+00:00,feeder,,L1 Active Power,kW,13.09
333148,Bowers Park Drive 1,2023-06-22T19:20:00.000+00:00,feeder,,N Current (RMS),A,37.3
333148,Bowers Park Drive 1,2023-06-22T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,50.4
333148,Bowers Park Drive 1,2023-06-22T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,59.3
333148,Bowers Park Drive 1,2023-06-22T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,55.5
333148,Bowers Park Drive 1,2023-06-22T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-22T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-22T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-22T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-22T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-22T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-22T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-22T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-22T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-22T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
333148,Bowers Park Drive 1,2023-06-22T19:20:00.000+00:00,transformer,,Temperature,C,32.7
333148,Bowers Park Drive 1,2023-06-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
333148,Bowers Park Drive 1,2023-06-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
333148,Bowers Park Drive 1,2023-06-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
333148,Bowers Park Drive 1,2023-06-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
333148,Bowers Park Drive 1,2023-06-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
333148,Bowers Park Drive 1,2023-06-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
333148,Bowers Park Drive 1,2023-06-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
333148,Bowers Park Drive 1,2023-06-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
333148,Bowers Park Drive 1,2023-06-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
333148,Bowers Park Drive 1,2023-06-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,11.83
333148,Bowers Park Drive 1,2023-06-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,13.44
333148,Bowers Park Drive 1,2023-06-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,13.59
333148,Bowers Park Drive 1,2023-06-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,37.9
333148,Bowers Park Drive 1,2023-06-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
333148,Bowers Park Drive 1,2023-06-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
333148,Bowers Park Drive 1,2023-06-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
333148,Bowers Park Drive 1,2023-06-22T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
333148,Bowers Park Drive 1,2023-06-22T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.64
333148,Bowers Park Drive 1,2023-06-22T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
333148,Bowers Park Drive 1,2023-06-22T19:10:00.000+00:00,feeder,,L3 Active Power,kW,15.43
333148,Bowers Park Drive 1,2023-06-22T19:10:00.000+00:00,feeder,,L2 Active Power,kW,14.95
333148,Bowers Park Drive 1,2023-06-22T19:10:00.000+00:00,feeder,,L1 Active Power,kW,13.58
333148,Bowers Park Drive 1,2023-06-22T19:10:00.000+00:00,feeder,,N Current (RMS),A,34.5
333148,Bowers Park Drive 1,2023-06-22T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,64.8
333148,Bowers Park Drive 1,2023-06-22T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,63.5
333148,Bowers Park Drive 1,2023-06-22T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,57.2
333148,Bowers Park Drive 1,2023-06-22T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-22T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-22T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-22T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-22T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-22T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-22T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-22T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-22T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-22T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
333148,Bowers Park Drive 1,2023-06-22T19:10:00.000+00:00,transformer,,Temperature,C,32.8
333148,Bowers Park Drive 1,2023-06-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
333148,Bowers Park Drive 1,2023-06-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
333148,Bowers Park Drive 1,2023-06-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
333148,Bowers Park Drive 1,2023-06-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
333148,Bowers Park Drive 1,2023-06-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
333148,Bowers Park Drive 1,2023-06-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
333148,Bowers Park Drive 1,2023-06-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
333148,Bowers Park Drive 1,2023-06-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
333148,Bowers Park Drive 1,2023-06-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
333148,Bowers Park Drive 1,2023-06-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,15.44
333148,Bowers Park Drive 1,2023-06-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,14.96
333148,Bowers Park Drive 1,2023-06-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,14.08
333148,Bowers Park Drive 1,2023-06-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,34.5
333148,Bowers Park Drive 1,2023-06-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
333148,Bowers Park Drive 1,2023-06-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
333148,Bowers Park Drive 1,2023-06-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
333148,Bowers Park Drive 1,2023-06-22T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
333148,Bowers Park Drive 1,2023-06-22T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.67
333148,Bowers Park Drive 1,2023-06-22T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
333148,Bowers Park Drive 1,2023-06-22T19:00:00.000+00:00,feeder,,L3 Active Power,kW,13.92
333148,Bowers Park Drive 1,2023-06-22T19:00:00.000+00:00,feeder,,L2 Active Power,kW,15.13
333148,Bowers Park Drive 1,2023-06-22T19:00:00.000+00:00,feeder,,L1 Active Power,kW,13.23
333148,Bowers Park Drive 1,2023-06-22T19:00:00.000+00:00,feeder,,N Current (RMS),A,34.9
333148,Bowers Park Drive 1,2023-06-22T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,59.1
333148,Bowers Park Drive 1,2023-06-22T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,64.0
333148,Bowers Park Drive 1,2023-06-22T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,55.8
333148,Bowers Park Drive 1,2023-06-22T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-22T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-22T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-22T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-22T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-22T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-22T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-22T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-22T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-22T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
333148,Bowers Park Drive 1,2023-06-22T19:00:00.000+00:00,transformer,,Temperature,C,32.8
333148,Bowers Park Drive 1,2023-06-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
333148,Bowers Park Drive 1,2023-06-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
333148,Bowers Park Drive 1,2023-06-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
333148,Bowers Park Drive 1,2023-06-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
333148,Bowers Park Drive 1,2023-06-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
333148,Bowers Park Drive 1,2023-06-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
333148,Bowers Park Drive 1,2023-06-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
333148,Bowers Park Drive 1,2023-06-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
333148,Bowers Park Drive 1,2023-06-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
333148,Bowers Park Drive 1,2023-06-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,13.92
333148,Bowers Park Drive 1,2023-06-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,15.14
333148,Bowers Park Drive 1,2023-06-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,13.73
333148,Bowers Park Drive 1,2023-06-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,34.9
333148,Bowers Park Drive 1,2023-06-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
333148,Bowers Park Drive 1,2023-06-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
333148,Bowers Park Drive 1,2023-06-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
333148,Bowers Park Drive 1,2023-06-22T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
333148,Bowers Park Drive 1,2023-06-22T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.04
333148,Bowers Park Drive 1,2023-06-22T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
333148,Bowers Park Drive 1,2023-06-22T18:50:00.000+00:00,feeder,,L3 Active Power,kW,13.7
333148,Bowers Park Drive 1,2023-06-22T18:50:00.000+00:00,feeder,,L2 Active Power,kW,14.92
333148,Bowers Park Drive 1,2023-06-22T18:50:00.000+00:00,feeder,,L1 Active Power,kW,10.4
333148,Bowers Park Drive 1,2023-06-22T18:50:00.000+00:00,feeder,,N Current (RMS),A,35.9
333148,Bowers Park Drive 1,2023-06-22T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,57.8
333148,Bowers Park Drive 1,2023-06-22T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,62.8
333148,Bowers Park Drive 1,2023-06-22T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.0
333148,Bowers Park Drive 1,2023-06-22T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-22T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-22T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-22T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-22T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-22T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-22T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-22T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-22T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-22T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
333148,Bowers Park Drive 1,2023-06-22T18:50:00.000+00:00,transformer,,Temperature,C,32.9
333148,Bowers Park Drive 1,2023-06-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
333148,Bowers Park Drive 1,2023-06-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
333148,Bowers Park Drive 1,2023-06-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
333148,Bowers Park Drive 1,2023-06-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
333148,Bowers Park Drive 1,2023-06-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
333148,Bowers Park Drive 1,2023-06-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
333148,Bowers Park Drive 1,2023-06-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
333148,Bowers Park Drive 1,2023-06-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
333148,Bowers Park Drive 1,2023-06-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
333148,Bowers Park Drive 1,2023-06-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,13.71
333148,Bowers Park Drive 1,2023-06-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,14.93
333148,Bowers Park Drive 1,2023-06-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,10.9
333148,Bowers Park Drive 1,2023-06-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,35.0
333148,Bowers Park Drive 1,2023-06-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
333148,Bowers Park Drive 1,2023-06-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
333148,Bowers Park Drive 1,2023-06-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
333148,Bowers Park Drive 1,2023-06-22T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.32
333148,Bowers Park Drive 1,2023-06-22T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.32
333148,Bowers Park Drive 1,2023-06-22T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
333148,Bowers Park Drive 1,2023-06-22T18:40:00.000+00:00,feeder,,L3 Active Power,kW,17.15
333148,Bowers Park Drive 1,2023-06-22T18:40:00.000+00:00,feeder,,L2 Active Power,kW,13.51
333148,Bowers Park Drive 1,2023-06-22T18:40:00.000+00:00,feeder,,L1 Active Power,kW,10.06
333148,Bowers Park Drive 1,2023-06-22T18:40:00.000+00:00,feeder,,N Current (RMS),A,42.1
333148,Bowers Park Drive 1,2023-06-22T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,72.3
333148,Bowers Park Drive 1,2023-06-22T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,58.1
333148,Bowers Park Drive 1,2023-06-22T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.2
333148,Bowers Park Drive 1,2023-06-22T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-22T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-22T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-22T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-22T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-22T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-22T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.3
333148,Bowers Park Drive 1,2023-06-22T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-22T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-22T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-22T18:40:00.000+00:00,transformer,,Temperature,C,33.0
333148,Bowers Park Drive 1,2023-06-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
333148,Bowers Park Drive 1,2023-06-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
333148,Bowers Park Drive 1,2023-06-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-06-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
333148,Bowers Park Drive 1,2023-06-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
333148,Bowers Park Drive 1,2023-06-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
333148,Bowers Park Drive 1,2023-06-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
333148,Bowers Park Drive 1,2023-06-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
333148,Bowers Park Drive 1,2023-06-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
333148,Bowers Park Drive 1,2023-06-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,17.17
333148,Bowers Park Drive 1,2023-06-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,13.52
333148,Bowers Park Drive 1,2023-06-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,10.57
333148,Bowers Park Drive 1,2023-06-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
333148,Bowers Park Drive 1,2023-06-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
333148,Bowers Park Drive 1,2023-06-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
333148,Bowers Park Drive 1,2023-06-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
333148,Bowers Park Drive 1,2023-06-22T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
333148,Bowers Park Drive 1,2023-06-22T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.23
333148,Bowers Park Drive 1,2023-06-22T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
333148,Bowers Park Drive 1,2023-06-22T18:30:00.000+00:00,feeder,,L3 Active Power,kW,14.83
333148,Bowers Park Drive 1,2023-06-22T18:30:00.000+00:00,feeder,,L2 Active Power,kW,14.77
333148,Bowers Park Drive 1,2023-06-22T18:30:00.000+00:00,feeder,,L1 Active Power,kW,8.38
333148,Bowers Park Drive 1,2023-06-22T18:30:00.000+00:00,feeder,,N Current (RMS),A,41.5
333148,Bowers Park Drive 1,2023-06-22T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,62.6
333148,Bowers Park Drive 1,2023-06-22T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,64.1
333148,Bowers Park Drive 1,2023-06-22T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.0
333148,Bowers Park Drive 1,2023-06-22T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-22T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-22T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-22T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-22T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-22T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-22T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-22T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-22T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-22T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-22T18:30:00.000+00:00,transformer,,Temperature,C,33.1
333148,Bowers Park Drive 1,2023-06-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
333148,Bowers Park Drive 1,2023-06-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
333148,Bowers Park Drive 1,2023-06-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
333148,Bowers Park Drive 1,2023-06-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
333148,Bowers Park Drive 1,2023-06-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
333148,Bowers Park Drive 1,2023-06-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
333148,Bowers Park Drive 1,2023-06-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
333148,Bowers Park Drive 1,2023-06-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
333148,Bowers Park Drive 1,2023-06-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
333148,Bowers Park Drive 1,2023-06-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,14.84
333148,Bowers Park Drive 1,2023-06-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,14.78
333148,Bowers Park Drive 1,2023-06-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,8.89
333148,Bowers Park Drive 1,2023-06-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,40.3
333148,Bowers Park Drive 1,2023-06-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
333148,Bowers Park Drive 1,2023-06-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
333148,Bowers Park Drive 1,2023-06-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
333148,Bowers Park Drive 1,2023-06-22T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
333148,Bowers Park Drive 1,2023-06-22T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.02
333148,Bowers Park Drive 1,2023-06-22T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
333148,Bowers Park Drive 1,2023-06-22T18:20:00.000+00:00,feeder,,L3 Active Power,kW,12.48
333148,Bowers Park Drive 1,2023-06-22T18:20:00.000+00:00,feeder,,L2 Active Power,kW,13.08
333148,Bowers Park Drive 1,2023-06-22T18:20:00.000+00:00,feeder,,L1 Active Power,kW,8.38
333148,Bowers Park Drive 1,2023-06-22T18:20:00.000+00:00,feeder,,N Current (RMS),A,36.3
333148,Bowers Park Drive 1,2023-06-22T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,53.4
333148,Bowers Park Drive 1,2023-06-22T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,57.1
333148,Bowers Park Drive 1,2023-06-22T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.2
333148,Bowers Park Drive 1,2023-06-22T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-22T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-22T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-22T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-22T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-22T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-22T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-22T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-22T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-22T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-22T18:20:00.000+00:00,transformer,,Temperature,C,33.2
333148,Bowers Park Drive 1,2023-06-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
333148,Bowers Park Drive 1,2023-06-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
333148,Bowers Park Drive 1,2023-06-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
333148,Bowers Park Drive 1,2023-06-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
333148,Bowers Park Drive 1,2023-06-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
333148,Bowers Park Drive 1,2023-06-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
333148,Bowers Park Drive 1,2023-06-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
333148,Bowers Park Drive 1,2023-06-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
333148,Bowers Park Drive 1,2023-06-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
333148,Bowers Park Drive 1,2023-06-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,12.49
333148,Bowers Park Drive 1,2023-06-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,13.09
333148,Bowers Park Drive 1,2023-06-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,8.88
333148,Bowers Park Drive 1,2023-06-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,35.5
333148,Bowers Park Drive 1,2023-06-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
333148,Bowers Park Drive 1,2023-06-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
333148,Bowers Park Drive 1,2023-06-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
333148,Bowers Park Drive 1,2023-06-22T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
333148,Bowers Park Drive 1,2023-06-22T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.63
333148,Bowers Park Drive 1,2023-06-22T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
333148,Bowers Park Drive 1,2023-06-22T18:10:00.000+00:00,feeder,,L3 Active Power,kW,10.86
333148,Bowers Park Drive 1,2023-06-22T18:10:00.000+00:00,feeder,,L2 Active Power,kW,19.49
333148,Bowers Park Drive 1,2023-06-22T18:10:00.000+00:00,feeder,,L1 Active Power,kW,9.68
333148,Bowers Park Drive 1,2023-06-22T18:10:00.000+00:00,feeder,,N Current (RMS),A,54.3
333148,Bowers Park Drive 1,2023-06-22T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,48.6
333148,Bowers Park Drive 1,2023-06-22T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,82.4
333148,Bowers Park Drive 1,2023-06-22T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.1
333148,Bowers Park Drive 1,2023-06-22T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-22T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-22T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-22T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-22T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-22T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-22T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-22T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-22T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-22T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
333148,Bowers Park Drive 1,2023-06-22T18:10:00.000+00:00,transformer,,Temperature,C,33.3
333148,Bowers Park Drive 1,2023-06-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
333148,Bowers Park Drive 1,2023-06-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
333148,Bowers Park Drive 1,2023-06-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
333148,Bowers Park Drive 1,2023-06-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
333148,Bowers Park Drive 1,2023-06-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
333148,Bowers Park Drive 1,2023-06-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
333148,Bowers Park Drive 1,2023-06-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
333148,Bowers Park Drive 1,2023-06-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
333148,Bowers Park Drive 1,2023-06-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
333148,Bowers Park Drive 1,2023-06-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,10.86
333148,Bowers Park Drive 1,2023-06-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,19.51
333148,Bowers Park Drive 1,2023-06-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,10.18
333148,Bowers Park Drive 1,2023-06-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
333148,Bowers Park Drive 1,2023-06-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
333148,Bowers Park Drive 1,2023-06-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
333148,Bowers Park Drive 1,2023-06-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
333148,Bowers Park Drive 1,2023-06-22T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
333148,Bowers Park Drive 1,2023-06-22T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.31
333148,Bowers Park Drive 1,2023-06-22T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
333148,Bowers Park Drive 1,2023-06-22T18:00:00.000+00:00,feeder,,L3 Active Power,kW,11.3
333148,Bowers Park Drive 1,2023-06-22T18:00:00.000+00:00,feeder,,L2 Active Power,kW,17.43
333148,Bowers Park Drive 1,2023-06-22T18:00:00.000+00:00,feeder,,L1 Active Power,kW,15.29
333148,Bowers Park Drive 1,2023-06-22T18:00:00.000+00:00,feeder,,N Current (RMS),A,49.6
333148,Bowers Park Drive 1,2023-06-22T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,49.5
333148,Bowers Park Drive 1,2023-06-22T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,74.2
333148,Bowers Park Drive 1,2023-06-22T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,66.4
333148,Bowers Park Drive 1,2023-06-22T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-22T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-22T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-22T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-22T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-22T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-22T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-22T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-22T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-22T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
333148,Bowers Park Drive 1,2023-06-22T18:00:00.000+00:00,transformer,,Temperature,C,33.3
333148,Bowers Park Drive 1,2023-06-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
333148,Bowers Park Drive 1,2023-06-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
333148,Bowers Park Drive 1,2023-06-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
333148,Bowers Park Drive 1,2023-06-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
333148,Bowers Park Drive 1,2023-06-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
333148,Bowers Park Drive 1,2023-06-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
333148,Bowers Park Drive 1,2023-06-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
333148,Bowers Park Drive 1,2023-06-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
333148,Bowers Park Drive 1,2023-06-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
333148,Bowers Park Drive 1,2023-06-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,11.3
333148,Bowers Park Drive 1,2023-06-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,17.45
333148,Bowers Park Drive 1,2023-06-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,15.78
333148,Bowers Park Drive 1,2023-06-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,49.9
333148,Bowers Park Drive 1,2023-06-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
333148,Bowers Park Drive 1,2023-06-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
333148,Bowers Park Drive 1,2023-06-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
333148,Bowers Park Drive 1,2023-06-22T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
333148,Bowers Park Drive 1,2023-06-22T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.63
333148,Bowers Park Drive 1,2023-06-22T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
333148,Bowers Park Drive 1,2023-06-22T17:50:00.000+00:00,feeder,,L3 Active Power,kW,11.69
333148,Bowers Park Drive 1,2023-06-22T17:50:00.000+00:00,feeder,,L2 Active Power,kW,17.21
333148,Bowers Park Drive 1,2023-06-22T17:50:00.000+00:00,feeder,,L1 Active Power,kW,12.4
333148,Bowers Park Drive 1,2023-06-22T17:50:00.000+00:00,feeder,,N Current (RMS),A,41.8
333148,Bowers Park Drive 1,2023-06-22T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,51.8
333148,Bowers Park Drive 1,2023-06-22T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,72.4
333148,Bowers Park Drive 1,2023-06-22T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,52.7
333148,Bowers Park Drive 1,2023-06-22T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-22T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-22T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-22T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-22T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-22T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-22T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-22T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-22T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-22T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-22T17:50:00.000+00:00,transformer,,Temperature,C,33.4
333148,Bowers Park Drive 1,2023-06-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
333148,Bowers Park Drive 1,2023-06-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
333148,Bowers Park Drive 1,2023-06-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-06-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
333148,Bowers Park Drive 1,2023-06-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-06-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
333148,Bowers Park Drive 1,2023-06-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
333148,Bowers Park Drive 1,2023-06-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
333148,Bowers Park Drive 1,2023-06-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
333148,Bowers Park Drive 1,2023-06-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,11.69
333148,Bowers Park Drive 1,2023-06-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,17.23
333148,Bowers Park Drive 1,2023-06-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,12.9
333148,Bowers Park Drive 1,2023-06-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,41.4
333148,Bowers Park Drive 1,2023-06-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
333148,Bowers Park Drive 1,2023-06-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
333148,Bowers Park Drive 1,2023-06-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
333148,Bowers Park Drive 1,2023-06-22T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
333148,Bowers Park Drive 1,2023-06-22T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.49
333148,Bowers Park Drive 1,2023-06-22T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
333148,Bowers Park Drive 1,2023-06-22T17:40:00.000+00:00,feeder,,L3 Active Power,kW,12.84
333148,Bowers Park Drive 1,2023-06-22T17:40:00.000+00:00,feeder,,L2 Active Power,kW,18.72
333148,Bowers Park Drive 1,2023-06-22T17:40:00.000+00:00,feeder,,L1 Active Power,kW,13.51
333148,Bowers Park Drive 1,2023-06-22T17:40:00.000+00:00,feeder,,N Current (RMS),A,43.2
333148,Bowers Park Drive 1,2023-06-22T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,55.5
333148,Bowers Park Drive 1,2023-06-22T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,78.5
333148,Bowers Park Drive 1,2023-06-22T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,57.3
333148,Bowers Park Drive 1,2023-06-22T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-22T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-22T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-22T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-22T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-22T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-22T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-22T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-22T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-22T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
333148,Bowers Park Drive 1,2023-06-22T17:40:00.000+00:00,transformer,,Temperature,C,33.5
333148,Bowers Park Drive 1,2023-06-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
333148,Bowers Park Drive 1,2023-06-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
333148,Bowers Park Drive 1,2023-06-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
333148,Bowers Park Drive 1,2023-06-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
333148,Bowers Park Drive 1,2023-06-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
333148,Bowers Park Drive 1,2023-06-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
333148,Bowers Park Drive 1,2023-06-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
333148,Bowers Park Drive 1,2023-06-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
333148,Bowers Park Drive 1,2023-06-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,12.84
333148,Bowers Park Drive 1,2023-06-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,18.74
333148,Bowers Park Drive 1,2023-06-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,14.01
333148,Bowers Park Drive 1,2023-06-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,42.7
333148,Bowers Park Drive 1,2023-06-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
333148,Bowers Park Drive 1,2023-06-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
333148,Bowers Park Drive 1,2023-06-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
333148,Bowers Park Drive 1,2023-06-22T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
333148,Bowers Park Drive 1,2023-06-22T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.49
333148,Bowers Park Drive 1,2023-06-22T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
333148,Bowers Park Drive 1,2023-06-22T17:30:00.000+00:00,feeder,,L3 Active Power,kW,11.73
333148,Bowers Park Drive 1,2023-06-22T17:30:00.000+00:00,feeder,,L2 Active Power,kW,14.32
333148,Bowers Park Drive 1,2023-06-22T17:30:00.000+00:00,feeder,,L1 Active Power,kW,10.42
333148,Bowers Park Drive 1,2023-06-22T17:30:00.000+00:00,feeder,,N Current (RMS),A,39.2
333148,Bowers Park Drive 1,2023-06-22T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,51.6
333148,Bowers Park Drive 1,2023-06-22T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,61.8
333148,Bowers Park Drive 1,2023-06-22T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.0
333148,Bowers Park Drive 1,2023-06-22T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-22T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-22T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-22T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-22T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-22T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-22T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-22T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-22T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-22T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-22T17:30:00.000+00:00,transformer,,Temperature,C,33.5
333148,Bowers Park Drive 1,2023-06-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
333148,Bowers Park Drive 1,2023-06-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
333148,Bowers Park Drive 1,2023-06-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
333148,Bowers Park Drive 1,2023-06-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
333148,Bowers Park Drive 1,2023-06-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
333148,Bowers Park Drive 1,2023-06-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
333148,Bowers Park Drive 1,2023-06-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
333148,Bowers Park Drive 1,2023-06-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
333148,Bowers Park Drive 1,2023-06-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
333148,Bowers Park Drive 1,2023-06-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,11.73
333148,Bowers Park Drive 1,2023-06-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,14.33
333148,Bowers Park Drive 1,2023-06-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,10.93
333148,Bowers Park Drive 1,2023-06-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,38.7
333148,Bowers Park Drive 1,2023-06-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
333148,Bowers Park Drive 1,2023-06-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
333148,Bowers Park Drive 1,2023-06-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
333148,Bowers Park Drive 1,2023-06-22T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
333148,Bowers Park Drive 1,2023-06-22T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.3
333148,Bowers Park Drive 1,2023-06-22T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
333148,Bowers Park Drive 1,2023-06-22T17:20:00.000+00:00,feeder,,L3 Active Power,kW,6.6
333148,Bowers Park Drive 1,2023-06-22T17:20:00.000+00:00,feeder,,L2 Active Power,kW,14.71
333148,Bowers Park Drive 1,2023-06-22T17:20:00.000+00:00,feeder,,L1 Active Power,kW,9.79
333148,Bowers Park Drive 1,2023-06-22T17:20:00.000+00:00,feeder,,N Current (RMS),A,52.1
333148,Bowers Park Drive 1,2023-06-22T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.6
333148,Bowers Park Drive 1,2023-06-22T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,64.1
333148,Bowers Park Drive 1,2023-06-22T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.3
333148,Bowers Park Drive 1,2023-06-22T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-22T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-22T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-22T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-22T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-22T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-22T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-22T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.3
333148,Bowers Park Drive 1,2023-06-22T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-22T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
333148,Bowers Park Drive 1,2023-06-22T17:20:00.000+00:00,transformer,,Temperature,C,33.6
333148,Bowers Park Drive 1,2023-06-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
333148,Bowers Park Drive 1,2023-06-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
333148,Bowers Park Drive 1,2023-06-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
333148,Bowers Park Drive 1,2023-06-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
333148,Bowers Park Drive 1,2023-06-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
333148,Bowers Park Drive 1,2023-06-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
333148,Bowers Park Drive 1,2023-06-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
333148,Bowers Park Drive 1,2023-06-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
333148,Bowers Park Drive 1,2023-06-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
333148,Bowers Park Drive 1,2023-06-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,6.59
333148,Bowers Park Drive 1,2023-06-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,14.73
333148,Bowers Park Drive 1,2023-06-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,10.29
333148,Bowers Park Drive 1,2023-06-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,51.9
333148,Bowers Park Drive 1,2023-06-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
333148,Bowers Park Drive 1,2023-06-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
333148,Bowers Park Drive 1,2023-06-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
