Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333148,Bowers Park Drive 1,2023-06-22T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
333148,Bowers Park Drive 1,2023-06-22T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.68
333148,Bowers Park Drive 1,2023-06-22T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
333148,Bowers Park Drive 1,2023-06-22T17:10:00.000+00:00,feeder,,L3 Active Power,kW,6.11
333148,Bowers Park Drive 1,2023-06-22T17:10:00.000+00:00,feeder,,L2 Active Power,kW,16.75
333148,Bowers Park Drive 1,2023-06-22T17:10:00.000+00:00,feeder,,L1 Active Power,kW,10.27
333148,Bowers Park Drive 1,2023-06-22T17:10:00.000+00:00,feeder,,N Current (RMS),A,54.6
333148,Bowers Park Drive 1,2023-06-22T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
333148,Bowers Park Drive 1,2023-06-22T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,70.6
333148,Bowers Park Drive 1,2023-06-22T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.2
333148,Bowers Park Drive 1,2023-06-22T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-22T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-22T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-22T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-22T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-22T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-22T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-22T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
333148,Bowers Park Drive 1,2023-06-22T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
333148,Bowers Park Drive 1,2023-06-22T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-22T17:10:00.000+00:00,transformer,,Temperature,C,33.6
333148,Bowers Park Drive 1,2023-06-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
333148,Bowers Park Drive 1,2023-06-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
333148,Bowers Park Drive 1,2023-06-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
333148,Bowers Park Drive 1,2023-06-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
333148,Bowers Park Drive 1,2023-06-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
333148,Bowers Park Drive 1,2023-06-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
333148,Bowers Park Drive 1,2023-06-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
333148,Bowers Park Drive 1,2023-06-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
333148,Bowers Park Drive 1,2023-06-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
333148,Bowers Park Drive 1,2023-06-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,6.11
333148,Bowers Park Drive 1,2023-06-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,16.77
333148,Bowers Park Drive 1,2023-06-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,10.76
333148,Bowers Park Drive 1,2023-06-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,54.3
333148,Bowers Park Drive 1,2023-06-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
333148,Bowers Park Drive 1,2023-06-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
333148,Bowers Park Drive 1,2023-06-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
333148,Bowers Park Drive 1,2023-06-22T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
333148,Bowers Park Drive 1,2023-06-22T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.8
333148,Bowers Park Drive 1,2023-06-22T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
333148,Bowers Park Drive 1,2023-06-22T17:00:00.000+00:00,feeder,,L3 Active Power,kW,10.35
333148,Bowers Park Drive 1,2023-06-22T17:00:00.000+00:00,feeder,,L2 Active Power,kW,15.93
333148,Bowers Park Drive 1,2023-06-22T17:00:00.000+00:00,feeder,,L1 Active Power,kW,10.72
333148,Bowers Park Drive 1,2023-06-22T17:00:00.000+00:00,feeder,,N Current (RMS),A,41.4
333148,Bowers Park Drive 1,2023-06-22T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,46.9
333148,Bowers Park Drive 1,2023-06-22T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,67.6
333148,Bowers Park Drive 1,2023-06-22T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.5
333148,Bowers Park Drive 1,2023-06-22T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-22T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-22T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-22T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-22T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-22T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-22T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.0
333148,Bowers Park Drive 1,2023-06-22T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
333148,Bowers Park Drive 1,2023-06-22T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
333148,Bowers Park Drive 1,2023-06-22T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
333148,Bowers Park Drive 1,2023-06-22T17:00:00.000+00:00,transformer,,Temperature,C,33.6
333148,Bowers Park Drive 1,2023-06-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
333148,Bowers Park Drive 1,2023-06-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
333148,Bowers Park Drive 1,2023-06-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
333148,Bowers Park Drive 1,2023-06-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
333148,Bowers Park Drive 1,2023-06-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
333148,Bowers Park Drive 1,2023-06-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
333148,Bowers Park Drive 1,2023-06-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
333148,Bowers Park Drive 1,2023-06-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
333148,Bowers Park Drive 1,2023-06-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
333148,Bowers Park Drive 1,2023-06-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,10.35
333148,Bowers Park Drive 1,2023-06-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,15.95
333148,Bowers Park Drive 1,2023-06-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,11.22
333148,Bowers Park Drive 1,2023-06-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,41.1
333148,Bowers Park Drive 1,2023-06-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
333148,Bowers Park Drive 1,2023-06-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
333148,Bowers Park Drive 1,2023-06-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
333148,Bowers Park Drive 1,2023-06-22T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
333148,Bowers Park Drive 1,2023-06-22T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.68
333148,Bowers Park Drive 1,2023-06-22T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
333148,Bowers Park Drive 1,2023-06-22T16:50:00.000+00:00,feeder,,L3 Active Power,kW,10.94
333148,Bowers Park Drive 1,2023-06-22T16:50:00.000+00:00,feeder,,L2 Active Power,kW,18.23
333148,Bowers Park Drive 1,2023-06-22T16:50:00.000+00:00,feeder,,L1 Active Power,kW,14.2
333148,Bowers Park Drive 1,2023-06-22T16:50:00.000+00:00,feeder,,N Current (RMS),A,44.7
333148,Bowers Park Drive 1,2023-06-22T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,46.8
333148,Bowers Park Drive 1,2023-06-22T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,76.5
333148,Bowers Park Drive 1,2023-06-22T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,60.9
333148,Bowers Park Drive 1,2023-06-22T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-22T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-22T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-22T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-22T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-22T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-22T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.1
333148,Bowers Park Drive 1,2023-06-22T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
333148,Bowers Park Drive 1,2023-06-22T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
333148,Bowers Park Drive 1,2023-06-22T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.1
333148,Bowers Park Drive 1,2023-06-22T16:50:00.000+00:00,transformer,,Temperature,C,33.6
333148,Bowers Park Drive 1,2023-06-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
333148,Bowers Park Drive 1,2023-06-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
333148,Bowers Park Drive 1,2023-06-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
333148,Bowers Park Drive 1,2023-06-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
333148,Bowers Park Drive 1,2023-06-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
333148,Bowers Park Drive 1,2023-06-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333148,Bowers Park Drive 1,2023-06-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
333148,Bowers Park Drive 1,2023-06-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
333148,Bowers Park Drive 1,2023-06-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,10.94
333148,Bowers Park Drive 1,2023-06-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,18.25
333148,Bowers Park Drive 1,2023-06-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,14.7
333148,Bowers Park Drive 1,2023-06-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
333148,Bowers Park Drive 1,2023-06-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
333148,Bowers Park Drive 1,2023-06-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
333148,Bowers Park Drive 1,2023-06-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
333148,Bowers Park Drive 1,2023-06-22T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
333148,Bowers Park Drive 1,2023-06-22T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
333148,Bowers Park Drive 1,2023-06-22T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
333148,Bowers Park Drive 1,2023-06-22T16:40:00.000+00:00,feeder,,L3 Active Power,kW,9.46
333148,Bowers Park Drive 1,2023-06-22T16:40:00.000+00:00,feeder,,L2 Active Power,kW,25.21
333148,Bowers Park Drive 1,2023-06-22T16:40:00.000+00:00,feeder,,L1 Active Power,kW,11.81
333148,Bowers Park Drive 1,2023-06-22T16:40:00.000+00:00,feeder,,N Current (RMS),A,68.0
333148,Bowers Park Drive 1,2023-06-22T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.5
333148,Bowers Park Drive 1,2023-06-22T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,104.6
333148,Bowers Park Drive 1,2023-06-22T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,51.3
333148,Bowers Park Drive 1,2023-06-22T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-22T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-22T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-22T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-22T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
333148,Bowers Park Drive 1,2023-06-22T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-22T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-22T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
333148,Bowers Park Drive 1,2023-06-22T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
333148,Bowers Park Drive 1,2023-06-22T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
333148,Bowers Park Drive 1,2023-06-22T16:40:00.000+00:00,transformer,,Temperature,C,33.6
333148,Bowers Park Drive 1,2023-06-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
333148,Bowers Park Drive 1,2023-06-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
333148,Bowers Park Drive 1,2023-06-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
333148,Bowers Park Drive 1,2023-06-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
333148,Bowers Park Drive 1,2023-06-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-06-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
333148,Bowers Park Drive 1,2023-06-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
333148,Bowers Park Drive 1,2023-06-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
333148,Bowers Park Drive 1,2023-06-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
333148,Bowers Park Drive 1,2023-06-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,9.46
333148,Bowers Park Drive 1,2023-06-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,25.25
333148,Bowers Park Drive 1,2023-06-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,12.31
333148,Bowers Park Drive 1,2023-06-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,67.1
333148,Bowers Park Drive 1,2023-06-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
333148,Bowers Park Drive 1,2023-06-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
333148,Bowers Park Drive 1,2023-06-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
333148,Bowers Park Drive 1,2023-06-22T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
333148,Bowers Park Drive 1,2023-06-22T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
333148,Bowers Park Drive 1,2023-06-22T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
333148,Bowers Park Drive 1,2023-06-22T16:30:00.000+00:00,feeder,,L3 Active Power,kW,6.04
333148,Bowers Park Drive 1,2023-06-22T16:30:00.000+00:00,feeder,,L2 Active Power,kW,22.13
333148,Bowers Park Drive 1,2023-06-22T16:30:00.000+00:00,feeder,,L1 Active Power,kW,14.88
333148,Bowers Park Drive 1,2023-06-22T16:30:00.000+00:00,feeder,,N Current (RMS),A,67.3
333148,Bowers Park Drive 1,2023-06-22T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.7
333148,Bowers Park Drive 1,2023-06-22T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,92.0
333148,Bowers Park Drive 1,2023-06-22T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,68.8
333148,Bowers Park Drive 1,2023-06-22T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-22T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-22T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-22T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-22T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
333148,Bowers Park Drive 1,2023-06-22T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.49
333148,Bowers Park Drive 1,2023-06-22T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-22T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-22T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-22T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
333148,Bowers Park Drive 1,2023-06-22T16:30:00.000+00:00,transformer,,Temperature,C,33.5
333148,Bowers Park Drive 1,2023-06-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
333148,Bowers Park Drive 1,2023-06-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
333148,Bowers Park Drive 1,2023-06-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-06-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
333148,Bowers Park Drive 1,2023-06-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
333148,Bowers Park Drive 1,2023-06-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
333148,Bowers Park Drive 1,2023-06-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
333148,Bowers Park Drive 1,2023-06-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
333148,Bowers Park Drive 1,2023-06-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
333148,Bowers Park Drive 1,2023-06-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,6.04
333148,Bowers Park Drive 1,2023-06-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,22.16
333148,Bowers Park Drive 1,2023-06-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,15.37
333148,Bowers Park Drive 1,2023-06-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,67.0
333148,Bowers Park Drive 1,2023-06-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
333148,Bowers Park Drive 1,2023-06-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
333148,Bowers Park Drive 1,2023-06-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
333148,Bowers Park Drive 1,2023-06-22T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
333148,Bowers Park Drive 1,2023-06-22T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
333148,Bowers Park Drive 1,2023-06-22T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
333148,Bowers Park Drive 1,2023-06-22T16:20:00.000+00:00,feeder,,L3 Active Power,kW,14.25
333148,Bowers Park Drive 1,2023-06-22T16:20:00.000+00:00,feeder,,L2 Active Power,kW,18.21
333148,Bowers Park Drive 1,2023-06-22T16:20:00.000+00:00,feeder,,L1 Active Power,kW,11.27
333148,Bowers Park Drive 1,2023-06-22T16:20:00.000+00:00,feeder,,N Current (RMS),A,40.0
333148,Bowers Park Drive 1,2023-06-22T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,60.9
333148,Bowers Park Drive 1,2023-06-22T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,75.8
333148,Bowers Park Drive 1,2023-06-22T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,50.1
333148,Bowers Park Drive 1,2023-06-22T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-22T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-22T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-22T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-22T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-22T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-22T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-22T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-22T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-22T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-22T16:20:00.000+00:00,transformer,,Temperature,C,33.5
333148,Bowers Park Drive 1,2023-06-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
333148,Bowers Park Drive 1,2023-06-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
333148,Bowers Park Drive 1,2023-06-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
333148,Bowers Park Drive 1,2023-06-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
333148,Bowers Park Drive 1,2023-06-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
333148,Bowers Park Drive 1,2023-06-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
333148,Bowers Park Drive 1,2023-06-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
333148,Bowers Park Drive 1,2023-06-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
333148,Bowers Park Drive 1,2023-06-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,14.26
333148,Bowers Park Drive 1,2023-06-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,18.22
333148,Bowers Park Drive 1,2023-06-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,11.77
333148,Bowers Park Drive 1,2023-06-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,38.9
333148,Bowers Park Drive 1,2023-06-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
333148,Bowers Park Drive 1,2023-06-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
333148,Bowers Park Drive 1,2023-06-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
333148,Bowers Park Drive 1,2023-06-22T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
333148,Bowers Park Drive 1,2023-06-22T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
333148,Bowers Park Drive 1,2023-06-22T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
333148,Bowers Park Drive 1,2023-06-22T16:10:00.000+00:00,feeder,,L3 Active Power,kW,11.4
333148,Bowers Park Drive 1,2023-06-22T16:10:00.000+00:00,feeder,,L2 Active Power,kW,14.53
333148,Bowers Park Drive 1,2023-06-22T16:10:00.000+00:00,feeder,,L1 Active Power,kW,13.9
333148,Bowers Park Drive 1,2023-06-22T16:10:00.000+00:00,feeder,,N Current (RMS),A,34.0
333148,Bowers Park Drive 1,2023-06-22T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,49.3
333148,Bowers Park Drive 1,2023-06-22T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,62.1
333148,Bowers Park Drive 1,2023-06-22T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,58.5
333148,Bowers Park Drive 1,2023-06-22T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-22T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-22T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-22T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-22T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-22T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-22T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-22T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-22T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-22T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
333148,Bowers Park Drive 1,2023-06-22T16:10:00.000+00:00,transformer,,Temperature,C,33.6
333148,Bowers Park Drive 1,2023-06-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
333148,Bowers Park Drive 1,2023-06-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
333148,Bowers Park Drive 1,2023-06-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
333148,Bowers Park Drive 1,2023-06-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
333148,Bowers Park Drive 1,2023-06-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
333148,Bowers Park Drive 1,2023-06-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
333148,Bowers Park Drive 1,2023-06-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
333148,Bowers Park Drive 1,2023-06-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
333148,Bowers Park Drive 1,2023-06-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,11.4
333148,Bowers Park Drive 1,2023-06-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,14.55
333148,Bowers Park Drive 1,2023-06-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,14.4
333148,Bowers Park Drive 1,2023-06-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,34.3
333148,Bowers Park Drive 1,2023-06-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
333148,Bowers Park Drive 1,2023-06-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
333148,Bowers Park Drive 1,2023-06-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
333148,Bowers Park Drive 1,2023-06-22T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
333148,Bowers Park Drive 1,2023-06-22T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.49
333148,Bowers Park Drive 1,2023-06-22T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
333148,Bowers Park Drive 1,2023-06-22T16:00:00.000+00:00,feeder,,L3 Active Power,kW,14.3
333148,Bowers Park Drive 1,2023-06-22T16:00:00.000+00:00,feeder,,L2 Active Power,kW,17.33
333148,Bowers Park Drive 1,2023-06-22T16:00:00.000+00:00,feeder,,L1 Active Power,kW,10.93
333148,Bowers Park Drive 1,2023-06-22T16:00:00.000+00:00,feeder,,N Current (RMS),A,38.8
333148,Bowers Park Drive 1,2023-06-22T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,60.7
333148,Bowers Park Drive 1,2023-06-22T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,74.2
333148,Bowers Park Drive 1,2023-06-22T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.5
333148,Bowers Park Drive 1,2023-06-22T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-22T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-22T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-22T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-22T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-22T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-22T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-22T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
333148,Bowers Park Drive 1,2023-06-22T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
333148,Bowers Park Drive 1,2023-06-22T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-22T16:00:00.000+00:00,transformer,,Temperature,C,33.6
333148,Bowers Park Drive 1,2023-06-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
333148,Bowers Park Drive 1,2023-06-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
333148,Bowers Park Drive 1,2023-06-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
333148,Bowers Park Drive 1,2023-06-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
333148,Bowers Park Drive 1,2023-06-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
333148,Bowers Park Drive 1,2023-06-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
333148,Bowers Park Drive 1,2023-06-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
333148,Bowers Park Drive 1,2023-06-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
333148,Bowers Park Drive 1,2023-06-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
333148,Bowers Park Drive 1,2023-06-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,14.3
333148,Bowers Park Drive 1,2023-06-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,17.34
333148,Bowers Park Drive 1,2023-06-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,11.43
333148,Bowers Park Drive 1,2023-06-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,37.9
333148,Bowers Park Drive 1,2023-06-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
333148,Bowers Park Drive 1,2023-06-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
333148,Bowers Park Drive 1,2023-06-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
333148,Bowers Park Drive 1,2023-06-22T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
333148,Bowers Park Drive 1,2023-06-22T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.66
333148,Bowers Park Drive 1,2023-06-22T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
333148,Bowers Park Drive 1,2023-06-22T15:50:00.000+00:00,feeder,,L3 Active Power,kW,12.62
333148,Bowers Park Drive 1,2023-06-22T15:50:00.000+00:00,feeder,,L2 Active Power,kW,15.49
333148,Bowers Park Drive 1,2023-06-22T15:50:00.000+00:00,feeder,,L1 Active Power,kW,9.52
333148,Bowers Park Drive 1,2023-06-22T15:50:00.000+00:00,feeder,,N Current (RMS),A,40.1
333148,Bowers Park Drive 1,2023-06-22T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,57.1
333148,Bowers Park Drive 1,2023-06-22T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,66.1
333148,Bowers Park Drive 1,2023-06-22T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.8
333148,Bowers Park Drive 1,2023-06-22T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-22T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-22T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-22T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-22T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-22T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-22T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.0
333148,Bowers Park Drive 1,2023-06-22T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
333148,Bowers Park Drive 1,2023-06-22T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
333148,Bowers Park Drive 1,2023-06-22T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
333148,Bowers Park Drive 1,2023-06-22T15:50:00.000+00:00,transformer,,Temperature,C,33.5
333148,Bowers Park Drive 1,2023-06-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-06-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
333148,Bowers Park Drive 1,2023-06-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
333148,Bowers Park Drive 1,2023-06-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
333148,Bowers Park Drive 1,2023-06-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
333148,Bowers Park Drive 1,2023-06-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
333148,Bowers Park Drive 1,2023-06-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
333148,Bowers Park Drive 1,2023-06-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
333148,Bowers Park Drive 1,2023-06-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
333148,Bowers Park Drive 1,2023-06-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,12.63
333148,Bowers Park Drive 1,2023-06-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.5
333148,Bowers Park Drive 1,2023-06-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,10.03
333148,Bowers Park Drive 1,2023-06-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
333148,Bowers Park Drive 1,2023-06-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
333148,Bowers Park Drive 1,2023-06-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
333148,Bowers Park Drive 1,2023-06-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
333148,Bowers Park Drive 1,2023-06-22T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
333148,Bowers Park Drive 1,2023-06-22T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.1
333148,Bowers Park Drive 1,2023-06-22T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
333148,Bowers Park Drive 1,2023-06-22T15:40:00.000+00:00,feeder,,L3 Active Power,kW,13.53
333148,Bowers Park Drive 1,2023-06-22T15:40:00.000+00:00,feeder,,L2 Active Power,kW,23.72
333148,Bowers Park Drive 1,2023-06-22T15:40:00.000+00:00,feeder,,L1 Active Power,kW,9.69
333148,Bowers Park Drive 1,2023-06-22T15:40:00.000+00:00,feeder,,N Current (RMS),A,64.3
333148,Bowers Park Drive 1,2023-06-22T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,57.4
333148,Bowers Park Drive 1,2023-06-22T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,101.2
333148,Bowers Park Drive 1,2023-06-22T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.6
333148,Bowers Park Drive 1,2023-06-22T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-22T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-22T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-22T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-22T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
333148,Bowers Park Drive 1,2023-06-22T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-22T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-22T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-22T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.2
333148,Bowers Park Drive 1,2023-06-22T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
333148,Bowers Park Drive 1,2023-06-22T15:40:00.000+00:00,transformer,,Temperature,C,33.6
333148,Bowers Park Drive 1,2023-06-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
333148,Bowers Park Drive 1,2023-06-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
333148,Bowers Park Drive 1,2023-06-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-06-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
333148,Bowers Park Drive 1,2023-06-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-06-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
333148,Bowers Park Drive 1,2023-06-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
333148,Bowers Park Drive 1,2023-06-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
333148,Bowers Park Drive 1,2023-06-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
333148,Bowers Park Drive 1,2023-06-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,13.53
333148,Bowers Park Drive 1,2023-06-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,23.75
333148,Bowers Park Drive 1,2023-06-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,10.2
333148,Bowers Park Drive 1,2023-06-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,62.7
333148,Bowers Park Drive 1,2023-06-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
333148,Bowers Park Drive 1,2023-06-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
333148,Bowers Park Drive 1,2023-06-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
333148,Bowers Park Drive 1,2023-06-22T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
333148,Bowers Park Drive 1,2023-06-22T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
333148,Bowers Park Drive 1,2023-06-22T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
333148,Bowers Park Drive 1,2023-06-22T15:30:00.000+00:00,feeder,,L3 Active Power,kW,6.19
333148,Bowers Park Drive 1,2023-06-22T15:30:00.000+00:00,feeder,,L2 Active Power,kW,14.24
333148,Bowers Park Drive 1,2023-06-22T15:30:00.000+00:00,feeder,,L1 Active Power,kW,9.3
333148,Bowers Park Drive 1,2023-06-22T15:30:00.000+00:00,feeder,,N Current (RMS),A,44.0
333148,Bowers Park Drive 1,2023-06-22T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.6
333148,Bowers Park Drive 1,2023-06-22T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,61.8
333148,Bowers Park Drive 1,2023-06-22T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.8
333148,Bowers Park Drive 1,2023-06-22T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-22T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-22T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-22T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-22T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-22T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-22T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-22T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-22T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-22T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-22T15:30:00.000+00:00,transformer,,Temperature,C,33.6
333148,Bowers Park Drive 1,2023-06-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
333148,Bowers Park Drive 1,2023-06-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
333148,Bowers Park Drive 1,2023-06-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
333148,Bowers Park Drive 1,2023-06-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
333148,Bowers Park Drive 1,2023-06-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
333148,Bowers Park Drive 1,2023-06-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
333148,Bowers Park Drive 1,2023-06-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
333148,Bowers Park Drive 1,2023-06-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
333148,Bowers Park Drive 1,2023-06-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
333148,Bowers Park Drive 1,2023-06-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,6.19
333148,Bowers Park Drive 1,2023-06-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,14.26
333148,Bowers Park Drive 1,2023-06-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,9.8
333148,Bowers Park Drive 1,2023-06-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
333148,Bowers Park Drive 1,2023-06-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
333148,Bowers Park Drive 1,2023-06-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
333148,Bowers Park Drive 1,2023-06-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
333148,Bowers Park Drive 1,2023-06-22T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
333148,Bowers Park Drive 1,2023-06-22T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
333148,Bowers Park Drive 1,2023-06-22T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.04
333148,Bowers Park Drive 1,2023-06-22T15:20:00.000+00:00,feeder,,L3 Active Power,kW,6.48
333148,Bowers Park Drive 1,2023-06-22T15:20:00.000+00:00,feeder,,L2 Active Power,kW,12.69
333148,Bowers Park Drive 1,2023-06-22T15:20:00.000+00:00,feeder,,L1 Active Power,kW,6.84
333148,Bowers Park Drive 1,2023-06-22T15:20:00.000+00:00,feeder,,N Current (RMS),A,39.8
333148,Bowers Park Drive 1,2023-06-22T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.1
333148,Bowers Park Drive 1,2023-06-22T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,54.8
333148,Bowers Park Drive 1,2023-06-22T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.7
333148,Bowers Park Drive 1,2023-06-22T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-22T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-22T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-22T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-22T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-22T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-22T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-22T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-22T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-22T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-22T15:20:00.000+00:00,transformer,,Temperature,C,33.4
333148,Bowers Park Drive 1,2023-06-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
333148,Bowers Park Drive 1,2023-06-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
333148,Bowers Park Drive 1,2023-06-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
333148,Bowers Park Drive 1,2023-06-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
333148,Bowers Park Drive 1,2023-06-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-06-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
333148,Bowers Park Drive 1,2023-06-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
333148,Bowers Park Drive 1,2023-06-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
333148,Bowers Park Drive 1,2023-06-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
333148,Bowers Park Drive 1,2023-06-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,6.49
333148,Bowers Park Drive 1,2023-06-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.7
333148,Bowers Park Drive 1,2023-06-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,7.35
333148,Bowers Park Drive 1,2023-06-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,38.9
333148,Bowers Park Drive 1,2023-06-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
333148,Bowers Park Drive 1,2023-06-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
333148,Bowers Park Drive 1,2023-06-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
333148,Bowers Park Drive 1,2023-06-22T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.16
333148,Bowers Park Drive 1,2023-06-22T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.15
333148,Bowers Park Drive 1,2023-06-22T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
333148,Bowers Park Drive 1,2023-06-22T15:10:00.000+00:00,feeder,,L3 Active Power,kW,7.41
333148,Bowers Park Drive 1,2023-06-22T15:10:00.000+00:00,feeder,,L2 Active Power,kW,11.73
333148,Bowers Park Drive 1,2023-06-22T15:10:00.000+00:00,feeder,,L1 Active Power,kW,6.05
333148,Bowers Park Drive 1,2023-06-22T15:10:00.000+00:00,feeder,,N Current (RMS),A,37.6
333148,Bowers Park Drive 1,2023-06-22T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.5
333148,Bowers Park Drive 1,2023-06-22T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,50.9
333148,Bowers Park Drive 1,2023-06-22T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
333148,Bowers Park Drive 1,2023-06-22T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-22T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-22T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-22T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-22T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-22T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-22T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-22T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-22T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-22T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-22T15:10:00.000+00:00,transformer,,Temperature,C,33.3
333148,Bowers Park Drive 1,2023-06-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
333148,Bowers Park Drive 1,2023-06-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
333148,Bowers Park Drive 1,2023-06-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
333148,Bowers Park Drive 1,2023-06-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
333148,Bowers Park Drive 1,2023-06-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
333148,Bowers Park Drive 1,2023-06-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
333148,Bowers Park Drive 1,2023-06-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
333148,Bowers Park Drive 1,2023-06-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
333148,Bowers Park Drive 1,2023-06-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
333148,Bowers Park Drive 1,2023-06-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,7.41
333148,Bowers Park Drive 1,2023-06-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,11.74
333148,Bowers Park Drive 1,2023-06-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,6.56
333148,Bowers Park Drive 1,2023-06-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,36.5
333148,Bowers Park Drive 1,2023-06-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
333148,Bowers Park Drive 1,2023-06-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
333148,Bowers Park Drive 1,2023-06-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
333148,Bowers Park Drive 1,2023-06-22T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
333148,Bowers Park Drive 1,2023-06-22T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.43
333148,Bowers Park Drive 1,2023-06-22T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.15
333148,Bowers Park Drive 1,2023-06-22T15:00:00.000+00:00,feeder,,L3 Active Power,kW,3.71
333148,Bowers Park Drive 1,2023-06-22T15:00:00.000+00:00,feeder,,L2 Active Power,kW,12.23
333148,Bowers Park Drive 1,2023-06-22T15:00:00.000+00:00,feeder,,L1 Active Power,kW,7.66
333148,Bowers Park Drive 1,2023-06-22T15:00:00.000+00:00,feeder,,N Current (RMS),A,41.7
333148,Bowers Park Drive 1,2023-06-22T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
333148,Bowers Park Drive 1,2023-06-22T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,53.2
333148,Bowers Park Drive 1,2023-06-22T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.9
333148,Bowers Park Drive 1,2023-06-22T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-22T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-22T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-22T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-22T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-22T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-22T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-22T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-22T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-22T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-22T15:00:00.000+00:00,transformer,,Temperature,C,33.3
333148,Bowers Park Drive 1,2023-06-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333148,Bowers Park Drive 1,2023-06-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
333148,Bowers Park Drive 1,2023-06-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
333148,Bowers Park Drive 1,2023-06-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
333148,Bowers Park Drive 1,2023-06-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
333148,Bowers Park Drive 1,2023-06-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
333148,Bowers Park Drive 1,2023-06-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
333148,Bowers Park Drive 1,2023-06-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
333148,Bowers Park Drive 1,2023-06-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
333148,Bowers Park Drive 1,2023-06-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,3.71
333148,Bowers Park Drive 1,2023-06-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,12.25
333148,Bowers Park Drive 1,2023-06-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,8.16
333148,Bowers Park Drive 1,2023-06-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
333148,Bowers Park Drive 1,2023-06-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
333148,Bowers Park Drive 1,2023-06-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
333148,Bowers Park Drive 1,2023-06-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
333148,Bowers Park Drive 1,2023-06-22T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
333148,Bowers Park Drive 1,2023-06-22T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.53
333148,Bowers Park Drive 1,2023-06-22T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.24
