Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333148,Bowers Park Drive 1,2023-06-22T14:50:00.000+00:00,feeder,,L3 Active Power,kW,2.16
333148,Bowers Park Drive 1,2023-06-22T14:50:00.000+00:00,feeder,,L2 Active Power,kW,13.53
333148,Bowers Park Drive 1,2023-06-22T14:50:00.000+00:00,feeder,,L1 Active Power,kW,7.37
333148,Bowers Park Drive 1,2023-06-22T14:50:00.000+00:00,feeder,,N Current (RMS),A,50.7
333148,Bowers Park Drive 1,2023-06-22T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
333148,Bowers Park Drive 1,2023-06-22T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,58.3
333148,Bowers Park Drive 1,2023-06-22T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.1
333148,Bowers Park Drive 1,2023-06-22T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-22T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-22T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-22T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-22T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-22T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-22T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-22T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-22T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-22T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-22T14:50:00.000+00:00,transformer,,Temperature,C,33.2
333148,Bowers Park Drive 1,2023-06-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
333148,Bowers Park Drive 1,2023-06-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
333148,Bowers Park Drive 1,2023-06-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
333148,Bowers Park Drive 1,2023-06-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
333148,Bowers Park Drive 1,2023-06-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
333148,Bowers Park Drive 1,2023-06-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
333148,Bowers Park Drive 1,2023-06-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
333148,Bowers Park Drive 1,2023-06-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
333148,Bowers Park Drive 1,2023-06-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
333148,Bowers Park Drive 1,2023-06-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,2.16
333148,Bowers Park Drive 1,2023-06-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,13.55
333148,Bowers Park Drive 1,2023-06-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,7.87
333148,Bowers Park Drive 1,2023-06-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,50.3
333148,Bowers Park Drive 1,2023-06-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
333148,Bowers Park Drive 1,2023-06-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
333148,Bowers Park Drive 1,2023-06-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
333148,Bowers Park Drive 1,2023-06-22T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
333148,Bowers Park Drive 1,2023-06-22T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.55
333148,Bowers Park Drive 1,2023-06-22T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
333148,Bowers Park Drive 1,2023-06-22T14:40:00.000+00:00,feeder,,L3 Active Power,kW,5.21
333148,Bowers Park Drive 1,2023-06-22T14:40:00.000+00:00,feeder,,L2 Active Power,kW,12.55
333148,Bowers Park Drive 1,2023-06-22T14:40:00.000+00:00,feeder,,L1 Active Power,kW,8.84
333148,Bowers Park Drive 1,2023-06-22T14:40:00.000+00:00,feeder,,N Current (RMS),A,39.4
333148,Bowers Park Drive 1,2023-06-22T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
333148,Bowers Park Drive 1,2023-06-22T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,55.1
333148,Bowers Park Drive 1,2023-06-22T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.6
333148,Bowers Park Drive 1,2023-06-22T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-22T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-22T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-22T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-22T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-22T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-22T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-22T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-22T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-22T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-22T14:40:00.000+00:00,transformer,,Temperature,C,33.4
333148,Bowers Park Drive 1,2023-06-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
333148,Bowers Park Drive 1,2023-06-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
333148,Bowers Park Drive 1,2023-06-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
333148,Bowers Park Drive 1,2023-06-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
333148,Bowers Park Drive 1,2023-06-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
333148,Bowers Park Drive 1,2023-06-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
333148,Bowers Park Drive 1,2023-06-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
333148,Bowers Park Drive 1,2023-06-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
333148,Bowers Park Drive 1,2023-06-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
333148,Bowers Park Drive 1,2023-06-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,5.2
333148,Bowers Park Drive 1,2023-06-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,12.57
333148,Bowers Park Drive 1,2023-06-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,9.34
333148,Bowers Park Drive 1,2023-06-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
333148,Bowers Park Drive 1,2023-06-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
333148,Bowers Park Drive 1,2023-06-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
333148,Bowers Park Drive 1,2023-06-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
333148,Bowers Park Drive 1,2023-06-22T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.05
333148,Bowers Park Drive 1,2023-06-22T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.64
333148,Bowers Park Drive 1,2023-06-22T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
333148,Bowers Park Drive 1,2023-06-22T14:30:00.000+00:00,feeder,,L3 Active Power,kW,5.69
333148,Bowers Park Drive 1,2023-06-22T14:30:00.000+00:00,feeder,,L2 Active Power,kW,15.09
333148,Bowers Park Drive 1,2023-06-22T14:30:00.000+00:00,feeder,,L1 Active Power,kW,7.59
333148,Bowers Park Drive 1,2023-06-22T14:30:00.000+00:00,feeder,,N Current (RMS),A,49.3
333148,Bowers Park Drive 1,2023-06-22T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.7
333148,Bowers Park Drive 1,2023-06-22T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,64.4
333148,Bowers Park Drive 1,2023-06-22T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
333148,Bowers Park Drive 1,2023-06-22T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-22T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-22T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-22T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-22T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-22T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-22T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-22T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
333148,Bowers Park Drive 1,2023-06-22T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
333148,Bowers Park Drive 1,2023-06-22T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
333148,Bowers Park Drive 1,2023-06-22T14:30:00.000+00:00,transformer,,Temperature,C,33.8
333148,Bowers Park Drive 1,2023-06-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
333148,Bowers Park Drive 1,2023-06-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
333148,Bowers Park Drive 1,2023-06-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
333148,Bowers Park Drive 1,2023-06-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
333148,Bowers Park Drive 1,2023-06-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
333148,Bowers Park Drive 1,2023-06-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
333148,Bowers Park Drive 1,2023-06-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
333148,Bowers Park Drive 1,2023-06-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
333148,Bowers Park Drive 1,2023-06-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
333148,Bowers Park Drive 1,2023-06-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,5.69
333148,Bowers Park Drive 1,2023-06-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,15.11
333148,Bowers Park Drive 1,2023-06-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,8.09
333148,Bowers Park Drive 1,2023-06-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
333148,Bowers Park Drive 1,2023-06-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
333148,Bowers Park Drive 1,2023-06-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
333148,Bowers Park Drive 1,2023-06-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
333148,Bowers Park Drive 1,2023-06-22T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.57
333148,Bowers Park Drive 1,2023-06-22T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.27
333148,Bowers Park Drive 1,2023-06-22T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
333148,Bowers Park Drive 1,2023-06-22T14:20:00.000+00:00,feeder,,L3 Active Power,kW,1.72
333148,Bowers Park Drive 1,2023-06-22T14:20:00.000+00:00,feeder,,L2 Active Power,kW,12.72
333148,Bowers Park Drive 1,2023-06-22T14:20:00.000+00:00,feeder,,L1 Active Power,kW,6.75
333148,Bowers Park Drive 1,2023-06-22T14:20:00.000+00:00,feeder,,N Current (RMS),A,51.2
333148,Bowers Park Drive 1,2023-06-22T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
333148,Bowers Park Drive 1,2023-06-22T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,54.8
333148,Bowers Park Drive 1,2023-06-22T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.5
333148,Bowers Park Drive 1,2023-06-22T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-22T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-22T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-22T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-22T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-22T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-22T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-22T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-22T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.1
333148,Bowers Park Drive 1,2023-06-22T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
333148,Bowers Park Drive 1,2023-06-22T14:20:00.000+00:00,transformer,,Temperature,C,34.0
333148,Bowers Park Drive 1,2023-06-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
333148,Bowers Park Drive 1,2023-06-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
333148,Bowers Park Drive 1,2023-06-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
333148,Bowers Park Drive 1,2023-06-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
333148,Bowers Park Drive 1,2023-06-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
333148,Bowers Park Drive 1,2023-06-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
333148,Bowers Park Drive 1,2023-06-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
333148,Bowers Park Drive 1,2023-06-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
333148,Bowers Park Drive 1,2023-06-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
333148,Bowers Park Drive 1,2023-06-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,1.71
333148,Bowers Park Drive 1,2023-06-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,12.74
333148,Bowers Park Drive 1,2023-06-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,7.25
333148,Bowers Park Drive 1,2023-06-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
333148,Bowers Park Drive 1,2023-06-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
333148,Bowers Park Drive 1,2023-06-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
333148,Bowers Park Drive 1,2023-06-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
333148,Bowers Park Drive 1,2023-06-22T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.36
333148,Bowers Park Drive 1,2023-06-22T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.65
333148,Bowers Park Drive 1,2023-06-22T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
333148,Bowers Park Drive 1,2023-06-22T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.12
333148,Bowers Park Drive 1,2023-06-22T14:10:00.000+00:00,feeder,,L2 Active Power,kW,11.49
333148,Bowers Park Drive 1,2023-06-22T14:10:00.000+00:00,feeder,,L1 Active Power,kW,3.91
333148,Bowers Park Drive 1,2023-06-22T14:10:00.000+00:00,feeder,,N Current (RMS),A,60.1
333148,Bowers Park Drive 1,2023-06-22T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
333148,Bowers Park Drive 1,2023-06-22T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,51.1
333148,Bowers Park Drive 1,2023-06-22T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
333148,Bowers Park Drive 1,2023-06-22T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-22T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-22T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-22T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-22T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-22T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-22T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.0
333148,Bowers Park Drive 1,2023-06-22T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.0
333148,Bowers Park Drive 1,2023-06-22T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
333148,Bowers Park Drive 1,2023-06-22T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
333148,Bowers Park Drive 1,2023-06-22T14:10:00.000+00:00,transformer,,Temperature,C,34.0
333148,Bowers Park Drive 1,2023-06-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
333148,Bowers Park Drive 1,2023-06-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
333148,Bowers Park Drive 1,2023-06-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
333148,Bowers Park Drive 1,2023-06-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
333148,Bowers Park Drive 1,2023-06-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
333148,Bowers Park Drive 1,2023-06-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
333148,Bowers Park Drive 1,2023-06-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
333148,Bowers Park Drive 1,2023-06-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
333148,Bowers Park Drive 1,2023-06-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
333148,Bowers Park Drive 1,2023-06-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.13
333148,Bowers Park Drive 1,2023-06-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,11.51
333148,Bowers Park Drive 1,2023-06-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,4.41
333148,Bowers Park Drive 1,2023-06-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,59.6
333148,Bowers Park Drive 1,2023-06-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
333148,Bowers Park Drive 1,2023-06-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
333148,Bowers Park Drive 1,2023-06-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
333148,Bowers Park Drive 1,2023-06-22T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.25
333148,Bowers Park Drive 1,2023-06-22T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.9
333148,Bowers Park Drive 1,2023-06-22T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
333148,Bowers Park Drive 1,2023-06-22T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.58
333148,Bowers Park Drive 1,2023-06-22T14:00:00.000+00:00,feeder,,L2 Active Power,kW,9.29
333148,Bowers Park Drive 1,2023-06-22T14:00:00.000+00:00,feeder,,L1 Active Power,kW,4.27
333148,Bowers Park Drive 1,2023-06-22T14:00:00.000+00:00,feeder,,N Current (RMS),A,54.8
333148,Bowers Park Drive 1,2023-06-22T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
333148,Bowers Park Drive 1,2023-06-22T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.3
333148,Bowers Park Drive 1,2023-06-22T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
333148,Bowers Park Drive 1,2023-06-22T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-22T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-22T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-22T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-22T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-22T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-22T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.0
333148,Bowers Park Drive 1,2023-06-22T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.0
333148,Bowers Park Drive 1,2023-06-22T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
333148,Bowers Park Drive 1,2023-06-22T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
333148,Bowers Park Drive 1,2023-06-22T14:00:00.000+00:00,transformer,,Temperature,C,33.9
333148,Bowers Park Drive 1,2023-06-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
333148,Bowers Park Drive 1,2023-06-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
333148,Bowers Park Drive 1,2023-06-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
333148,Bowers Park Drive 1,2023-06-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
333148,Bowers Park Drive 1,2023-06-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
333148,Bowers Park Drive 1,2023-06-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
333148,Bowers Park Drive 1,2023-06-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
333148,Bowers Park Drive 1,2023-06-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
333148,Bowers Park Drive 1,2023-06-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
333148,Bowers Park Drive 1,2023-06-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.59
333148,Bowers Park Drive 1,2023-06-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,9.31
333148,Bowers Park Drive 1,2023-06-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,4.77
333148,Bowers Park Drive 1,2023-06-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,54.7
333148,Bowers Park Drive 1,2023-06-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
333148,Bowers Park Drive 1,2023-06-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
333148,Bowers Park Drive 1,2023-06-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
333148,Bowers Park Drive 1,2023-06-22T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
333148,Bowers Park Drive 1,2023-06-22T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.58
333148,Bowers Park Drive 1,2023-06-22T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
333148,Bowers Park Drive 1,2023-06-22T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.59
333148,Bowers Park Drive 1,2023-06-22T13:50:00.000+00:00,feeder,,L2 Active Power,kW,8.4
333148,Bowers Park Drive 1,2023-06-22T13:50:00.000+00:00,feeder,,L1 Active Power,kW,5.28
333148,Bowers Park Drive 1,2023-06-22T13:50:00.000+00:00,feeder,,N Current (RMS),A,44.7
333148,Bowers Park Drive 1,2023-06-22T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
333148,Bowers Park Drive 1,2023-06-22T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.8
333148,Bowers Park Drive 1,2023-06-22T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
333148,Bowers Park Drive 1,2023-06-22T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-22T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-22T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-22T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-22T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-22T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-22T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.1
333148,Bowers Park Drive 1,2023-06-22T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
333148,Bowers Park Drive 1,2023-06-22T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
333148,Bowers Park Drive 1,2023-06-22T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.6
333148,Bowers Park Drive 1,2023-06-22T13:50:00.000+00:00,transformer,,Temperature,C,33.7
333148,Bowers Park Drive 1,2023-06-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
333148,Bowers Park Drive 1,2023-06-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
333148,Bowers Park Drive 1,2023-06-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
333148,Bowers Park Drive 1,2023-06-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
333148,Bowers Park Drive 1,2023-06-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
333148,Bowers Park Drive 1,2023-06-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
333148,Bowers Park Drive 1,2023-06-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
333148,Bowers Park Drive 1,2023-06-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
333148,Bowers Park Drive 1,2023-06-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
333148,Bowers Park Drive 1,2023-06-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.6
333148,Bowers Park Drive 1,2023-06-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,8.41
333148,Bowers Park Drive 1,2023-06-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,5.78
333148,Bowers Park Drive 1,2023-06-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
333148,Bowers Park Drive 1,2023-06-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
333148,Bowers Park Drive 1,2023-06-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
333148,Bowers Park Drive 1,2023-06-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
333148,Bowers Park Drive 1,2023-06-22T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
333148,Bowers Park Drive 1,2023-06-22T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.42
333148,Bowers Park Drive 1,2023-06-22T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.05
333148,Bowers Park Drive 1,2023-06-22T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
333148,Bowers Park Drive 1,2023-06-22T13:40:00.000+00:00,feeder,,L2 Active Power,kW,9.67
333148,Bowers Park Drive 1,2023-06-22T13:40:00.000+00:00,feeder,,L1 Active Power,kW,4.27
333148,Bowers Park Drive 1,2023-06-22T13:40:00.000+00:00,feeder,,N Current (RMS),A,45.0
333148,Bowers Park Drive 1,2023-06-22T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
333148,Bowers Park Drive 1,2023-06-22T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.0
333148,Bowers Park Drive 1,2023-06-22T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
333148,Bowers Park Drive 1,2023-06-22T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-22T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-22T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-22T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-22T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-22T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-22T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.0
333148,Bowers Park Drive 1,2023-06-22T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-22T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.2
333148,Bowers Park Drive 1,2023-06-22T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
333148,Bowers Park Drive 1,2023-06-22T13:40:00.000+00:00,transformer,,Temperature,C,33.4
333148,Bowers Park Drive 1,2023-06-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
333148,Bowers Park Drive 1,2023-06-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
333148,Bowers Park Drive 1,2023-06-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
333148,Bowers Park Drive 1,2023-06-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
333148,Bowers Park Drive 1,2023-06-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-06-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
333148,Bowers Park Drive 1,2023-06-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
333148,Bowers Park Drive 1,2023-06-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
333148,Bowers Park Drive 1,2023-06-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
333148,Bowers Park Drive 1,2023-06-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.09
333148,Bowers Park Drive 1,2023-06-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,9.68
333148,Bowers Park Drive 1,2023-06-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,4.77
333148,Bowers Park Drive 1,2023-06-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
333148,Bowers Park Drive 1,2023-06-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
333148,Bowers Park Drive 1,2023-06-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
333148,Bowers Park Drive 1,2023-06-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
333148,Bowers Park Drive 1,2023-06-22T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.18
333148,Bowers Park Drive 1,2023-06-22T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.81
333148,Bowers Park Drive 1,2023-06-22T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
333148,Bowers Park Drive 1,2023-06-22T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.62
333148,Bowers Park Drive 1,2023-06-22T13:30:00.000+00:00,feeder,,L2 Active Power,kW,8.59
333148,Bowers Park Drive 1,2023-06-22T13:30:00.000+00:00,feeder,,L1 Active Power,kW,6.3
333148,Bowers Park Drive 1,2023-06-22T13:30:00.000+00:00,feeder,,N Current (RMS),A,53.6
333148,Bowers Park Drive 1,2023-06-22T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
333148,Bowers Park Drive 1,2023-06-22T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.4
333148,Bowers Park Drive 1,2023-06-22T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.1
333148,Bowers Park Drive 1,2023-06-22T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-22T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-22T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-22T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-22T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-22T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-22T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.2
333148,Bowers Park Drive 1,2023-06-22T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
333148,Bowers Park Drive 1,2023-06-22T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
333148,Bowers Park Drive 1,2023-06-22T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
333148,Bowers Park Drive 1,2023-06-22T13:30:00.000+00:00,transformer,,Temperature,C,33.0
333148,Bowers Park Drive 1,2023-06-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
333148,Bowers Park Drive 1,2023-06-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
333148,Bowers Park Drive 1,2023-06-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
333148,Bowers Park Drive 1,2023-06-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
333148,Bowers Park Drive 1,2023-06-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
333148,Bowers Park Drive 1,2023-06-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
333148,Bowers Park Drive 1,2023-06-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
333148,Bowers Park Drive 1,2023-06-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
333148,Bowers Park Drive 1,2023-06-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
333148,Bowers Park Drive 1,2023-06-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.63
333148,Bowers Park Drive 1,2023-06-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,8.61
333148,Bowers Park Drive 1,2023-06-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,6.8
333148,Bowers Park Drive 1,2023-06-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
333148,Bowers Park Drive 1,2023-06-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
333148,Bowers Park Drive 1,2023-06-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
333148,Bowers Park Drive 1,2023-06-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
333148,Bowers Park Drive 1,2023-06-22T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.21
333148,Bowers Park Drive 1,2023-06-22T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.34
333148,Bowers Park Drive 1,2023-06-22T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
333148,Bowers Park Drive 1,2023-06-22T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.22
333148,Bowers Park Drive 1,2023-06-22T13:20:00.000+00:00,feeder,,L2 Active Power,kW,10.35
333148,Bowers Park Drive 1,2023-06-22T13:20:00.000+00:00,feeder,,L1 Active Power,kW,6.31
333148,Bowers Park Drive 1,2023-06-22T13:20:00.000+00:00,feeder,,N Current (RMS),A,52.3
333148,Bowers Park Drive 1,2023-06-22T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
333148,Bowers Park Drive 1,2023-06-22T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,45.4
333148,Bowers Park Drive 1,2023-06-22T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
333148,Bowers Park Drive 1,2023-06-22T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-22T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-22T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-22T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-22T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-22T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-22T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.1
333148,Bowers Park Drive 1,2023-06-22T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.0
333148,Bowers Park Drive 1,2023-06-22T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
333148,Bowers Park Drive 1,2023-06-22T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
333148,Bowers Park Drive 1,2023-06-22T13:20:00.000+00:00,transformer,,Temperature,C,32.6
333148,Bowers Park Drive 1,2023-06-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
333148,Bowers Park Drive 1,2023-06-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
333148,Bowers Park Drive 1,2023-06-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
333148,Bowers Park Drive 1,2023-06-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
333148,Bowers Park Drive 1,2023-06-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
333148,Bowers Park Drive 1,2023-06-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
333148,Bowers Park Drive 1,2023-06-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
333148,Bowers Park Drive 1,2023-06-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
333148,Bowers Park Drive 1,2023-06-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
333148,Bowers Park Drive 1,2023-06-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.23
333148,Bowers Park Drive 1,2023-06-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,10.37
333148,Bowers Park Drive 1,2023-06-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,6.81
333148,Bowers Park Drive 1,2023-06-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,52.3
333148,Bowers Park Drive 1,2023-06-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
333148,Bowers Park Drive 1,2023-06-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
333148,Bowers Park Drive 1,2023-06-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
333148,Bowers Park Drive 1,2023-06-22T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
333148,Bowers Park Drive 1,2023-06-22T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.47
333148,Bowers Park Drive 1,2023-06-22T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
333148,Bowers Park Drive 1,2023-06-22T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.24
333148,Bowers Park Drive 1,2023-06-22T13:10:00.000+00:00,feeder,,L2 Active Power,kW,13.08
333148,Bowers Park Drive 1,2023-06-22T13:10:00.000+00:00,feeder,,L1 Active Power,kW,4.6
333148,Bowers Park Drive 1,2023-06-22T13:10:00.000+00:00,feeder,,N Current (RMS),A,60.4
333148,Bowers Park Drive 1,2023-06-22T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
333148,Bowers Park Drive 1,2023-06-22T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,56.7
333148,Bowers Park Drive 1,2023-06-22T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
333148,Bowers Park Drive 1,2023-06-22T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-22T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-22T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-22T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-22T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-22T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-22T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.1
333148,Bowers Park Drive 1,2023-06-22T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-22T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
333148,Bowers Park Drive 1,2023-06-22T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
333148,Bowers Park Drive 1,2023-06-22T13:10:00.000+00:00,transformer,,Temperature,C,32.1
333148,Bowers Park Drive 1,2023-06-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333148,Bowers Park Drive 1,2023-06-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
333148,Bowers Park Drive 1,2023-06-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
333148,Bowers Park Drive 1,2023-06-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
333148,Bowers Park Drive 1,2023-06-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-06-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
333148,Bowers Park Drive 1,2023-06-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
333148,Bowers Park Drive 1,2023-06-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
333148,Bowers Park Drive 1,2023-06-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
333148,Bowers Park Drive 1,2023-06-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.24
333148,Bowers Park Drive 1,2023-06-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,13.1
333148,Bowers Park Drive 1,2023-06-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,5.11
333148,Bowers Park Drive 1,2023-06-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,59.9
333148,Bowers Park Drive 1,2023-06-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
333148,Bowers Park Drive 1,2023-06-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
333148,Bowers Park Drive 1,2023-06-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
333148,Bowers Park Drive 1,2023-06-22T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
333148,Bowers Park Drive 1,2023-06-22T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.45
333148,Bowers Park Drive 1,2023-06-22T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
333148,Bowers Park Drive 1,2023-06-22T13:00:00.000+00:00,feeder,,L3 Active Power,kW,4.17
333148,Bowers Park Drive 1,2023-06-22T13:00:00.000+00:00,feeder,,L2 Active Power,kW,12.51
333148,Bowers Park Drive 1,2023-06-22T13:00:00.000+00:00,feeder,,L1 Active Power,kW,8.38
333148,Bowers Park Drive 1,2023-06-22T13:00:00.000+00:00,feeder,,N Current (RMS),A,46.6
333148,Bowers Park Drive 1,2023-06-22T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
333148,Bowers Park Drive 1,2023-06-22T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,54.2
333148,Bowers Park Drive 1,2023-06-22T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.2
333148,Bowers Park Drive 1,2023-06-22T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-22T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-22T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-22T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-22T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-22T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-22T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.0
333148,Bowers Park Drive 1,2023-06-22T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.0
333148,Bowers Park Drive 1,2023-06-22T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
333148,Bowers Park Drive 1,2023-06-22T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
333148,Bowers Park Drive 1,2023-06-22T13:00:00.000+00:00,transformer,,Temperature,C,31.8
333148,Bowers Park Drive 1,2023-06-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
333148,Bowers Park Drive 1,2023-06-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
333148,Bowers Park Drive 1,2023-06-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
333148,Bowers Park Drive 1,2023-06-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
333148,Bowers Park Drive 1,2023-06-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-06-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
333148,Bowers Park Drive 1,2023-06-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
333148,Bowers Park Drive 1,2023-06-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
333148,Bowers Park Drive 1,2023-06-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
333148,Bowers Park Drive 1,2023-06-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,4.16
333148,Bowers Park Drive 1,2023-06-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,12.53
333148,Bowers Park Drive 1,2023-06-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,8.88
333148,Bowers Park Drive 1,2023-06-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,46.5
333148,Bowers Park Drive 1,2023-06-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
333148,Bowers Park Drive 1,2023-06-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
333148,Bowers Park Drive 1,2023-06-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
333148,Bowers Park Drive 1,2023-06-22T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.17
333148,Bowers Park Drive 1,2023-06-22T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.59
333148,Bowers Park Drive 1,2023-06-22T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
333148,Bowers Park Drive 1,2023-06-22T12:50:00.000+00:00,feeder,,L3 Active Power,kW,2.91
333148,Bowers Park Drive 1,2023-06-22T12:50:00.000+00:00,feeder,,L2 Active Power,kW,12.6
333148,Bowers Park Drive 1,2023-06-22T12:50:00.000+00:00,feeder,,L1 Active Power,kW,9.9
333148,Bowers Park Drive 1,2023-06-22T12:50:00.000+00:00,feeder,,N Current (RMS),A,49.6
333148,Bowers Park Drive 1,2023-06-22T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
333148,Bowers Park Drive 1,2023-06-22T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,54.0
333148,Bowers Park Drive 1,2023-06-22T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.5
333148,Bowers Park Drive 1,2023-06-22T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-22T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-22T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-22T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-22T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-22T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-22T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.0
333148,Bowers Park Drive 1,2023-06-22T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.0
333148,Bowers Park Drive 1,2023-06-22T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
333148,Bowers Park Drive 1,2023-06-22T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
333148,Bowers Park Drive 1,2023-06-22T12:50:00.000+00:00,transformer,,Temperature,C,31.7
333148,Bowers Park Drive 1,2023-06-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
333148,Bowers Park Drive 1,2023-06-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
333148,Bowers Park Drive 1,2023-06-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
333148,Bowers Park Drive 1,2023-06-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
333148,Bowers Park Drive 1,2023-06-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
333148,Bowers Park Drive 1,2023-06-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
333148,Bowers Park Drive 1,2023-06-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
333148,Bowers Park Drive 1,2023-06-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
333148,Bowers Park Drive 1,2023-06-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
333148,Bowers Park Drive 1,2023-06-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,2.9
333148,Bowers Park Drive 1,2023-06-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,12.62
333148,Bowers Park Drive 1,2023-06-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,10.4
333148,Bowers Park Drive 1,2023-06-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,49.9
333148,Bowers Park Drive 1,2023-06-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
333148,Bowers Park Drive 1,2023-06-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
333148,Bowers Park Drive 1,2023-06-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
333148,Bowers Park Drive 1,2023-06-22T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
333148,Bowers Park Drive 1,2023-06-22T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.21
333148,Bowers Park Drive 1,2023-06-22T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
333148,Bowers Park Drive 1,2023-06-22T12:40:00.000+00:00,feeder,,L3 Active Power,kW,5.64
333148,Bowers Park Drive 1,2023-06-22T12:40:00.000+00:00,feeder,,L2 Active Power,kW,10.51
333148,Bowers Park Drive 1,2023-06-22T12:40:00.000+00:00,feeder,,L1 Active Power,kW,8.47
333148,Bowers Park Drive 1,2023-06-22T12:40:00.000+00:00,feeder,,N Current (RMS),A,35.5
333148,Bowers Park Drive 1,2023-06-22T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
333148,Bowers Park Drive 1,2023-06-22T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,46.3
333148,Bowers Park Drive 1,2023-06-22T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.0
333148,Bowers Park Drive 1,2023-06-22T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-22T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-22T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-22T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-22T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-22T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-22T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-22T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
333148,Bowers Park Drive 1,2023-06-22T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
333148,Bowers Park Drive 1,2023-06-22T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-22T12:40:00.000+00:00,transformer,,Temperature,C,31.7
333148,Bowers Park Drive 1,2023-06-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
333148,Bowers Park Drive 1,2023-06-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
333148,Bowers Park Drive 1,2023-06-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
333148,Bowers Park Drive 1,2023-06-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
333148,Bowers Park Drive 1,2023-06-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
333148,Bowers Park Drive 1,2023-06-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
333148,Bowers Park Drive 1,2023-06-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
333148,Bowers Park Drive 1,2023-06-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
333148,Bowers Park Drive 1,2023-06-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
333148,Bowers Park Drive 1,2023-06-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,5.64
333148,Bowers Park Drive 1,2023-06-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,10.52
333148,Bowers Park Drive 1,2023-06-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,8.98
333148,Bowers Park Drive 1,2023-06-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,35.5
333148,Bowers Park Drive 1,2023-06-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
333148,Bowers Park Drive 1,2023-06-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
333148,Bowers Park Drive 1,2023-06-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
333148,Bowers Park Drive 1,2023-06-22T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.37
333148,Bowers Park Drive 1,2023-06-22T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.01
333148,Bowers Park Drive 1,2023-06-22T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
333148,Bowers Park Drive 1,2023-06-22T12:30:00.000+00:00,feeder,,L3 Active Power,kW,1.94
333148,Bowers Park Drive 1,2023-06-22T12:30:00.000+00:00,feeder,,L2 Active Power,kW,8.88
333148,Bowers Park Drive 1,2023-06-22T12:30:00.000+00:00,feeder,,L1 Active Power,kW,5.49
