Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333148,Bowers Park Drive 1,2023-06-22T12:30:00.000+00:00,feeder,,N Current (RMS),A,41.1
333148,Bowers Park Drive 1,2023-06-22T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
333148,Bowers Park Drive 1,2023-06-22T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.9
333148,Bowers Park Drive 1,2023-06-22T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
333148,Bowers Park Drive 1,2023-06-22T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-22T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-22T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-22T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-22T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-22T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-22T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-22T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-22T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-22T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-22T12:30:00.000+00:00,transformer,,Temperature,C,31.7
333148,Bowers Park Drive 1,2023-06-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
333148,Bowers Park Drive 1,2023-06-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
333148,Bowers Park Drive 1,2023-06-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
333148,Bowers Park Drive 1,2023-06-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
333148,Bowers Park Drive 1,2023-06-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
333148,Bowers Park Drive 1,2023-06-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
333148,Bowers Park Drive 1,2023-06-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
333148,Bowers Park Drive 1,2023-06-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
333148,Bowers Park Drive 1,2023-06-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
333148,Bowers Park Drive 1,2023-06-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,1.93
333148,Bowers Park Drive 1,2023-06-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,8.89
333148,Bowers Park Drive 1,2023-06-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,5.99
333148,Bowers Park Drive 1,2023-06-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
333148,Bowers Park Drive 1,2023-06-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
333148,Bowers Park Drive 1,2023-06-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
333148,Bowers Park Drive 1,2023-06-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
333148,Bowers Park Drive 1,2023-06-22T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.19
333148,Bowers Park Drive 1,2023-06-22T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.3
333148,Bowers Park Drive 1,2023-06-22T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
333148,Bowers Park Drive 1,2023-06-22T12:20:00.000+00:00,feeder,,L3 Active Power,kW,2.43
333148,Bowers Park Drive 1,2023-06-22T12:20:00.000+00:00,feeder,,L2 Active Power,kW,10.6
333148,Bowers Park Drive 1,2023-06-22T12:20:00.000+00:00,feeder,,L1 Active Power,kW,6.65
333148,Bowers Park Drive 1,2023-06-22T12:20:00.000+00:00,feeder,,N Current (RMS),A,45.1
333148,Bowers Park Drive 1,2023-06-22T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
333148,Bowers Park Drive 1,2023-06-22T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,47.2
333148,Bowers Park Drive 1,2023-06-22T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.9
333148,Bowers Park Drive 1,2023-06-22T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-22T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-22T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-22T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-22T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-22T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-22T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-22T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-22T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-22T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-22T12:20:00.000+00:00,transformer,,Temperature,C,31.8
333148,Bowers Park Drive 1,2023-06-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
333148,Bowers Park Drive 1,2023-06-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
333148,Bowers Park Drive 1,2023-06-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
333148,Bowers Park Drive 1,2023-06-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
333148,Bowers Park Drive 1,2023-06-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
333148,Bowers Park Drive 1,2023-06-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
333148,Bowers Park Drive 1,2023-06-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
333148,Bowers Park Drive 1,2023-06-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
333148,Bowers Park Drive 1,2023-06-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
333148,Bowers Park Drive 1,2023-06-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,2.42
333148,Bowers Park Drive 1,2023-06-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,10.62
333148,Bowers Park Drive 1,2023-06-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,7.15
333148,Bowers Park Drive 1,2023-06-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,44.9
333148,Bowers Park Drive 1,2023-06-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
333148,Bowers Park Drive 1,2023-06-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
333148,Bowers Park Drive 1,2023-06-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
333148,Bowers Park Drive 1,2023-06-22T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.19
333148,Bowers Park Drive 1,2023-06-22T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.3
333148,Bowers Park Drive 1,2023-06-22T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
333148,Bowers Park Drive 1,2023-06-22T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.18
333148,Bowers Park Drive 1,2023-06-22T12:10:00.000+00:00,feeder,,L2 Active Power,kW,11.6
333148,Bowers Park Drive 1,2023-06-22T12:10:00.000+00:00,feeder,,L1 Active Power,kW,6.39
333148,Bowers Park Drive 1,2023-06-22T12:10:00.000+00:00,feeder,,N Current (RMS),A,57.2
333148,Bowers Park Drive 1,2023-06-22T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
333148,Bowers Park Drive 1,2023-06-22T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,51.6
333148,Bowers Park Drive 1,2023-06-22T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.9
333148,Bowers Park Drive 1,2023-06-22T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-22T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-22T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-22T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-22T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-22T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-22T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-22T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-22T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-22T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-22T12:10:00.000+00:00,transformer,,Temperature,C,31.6
333148,Bowers Park Drive 1,2023-06-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
333148,Bowers Park Drive 1,2023-06-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
333148,Bowers Park Drive 1,2023-06-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
333148,Bowers Park Drive 1,2023-06-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
333148,Bowers Park Drive 1,2023-06-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
333148,Bowers Park Drive 1,2023-06-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
333148,Bowers Park Drive 1,2023-06-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
333148,Bowers Park Drive 1,2023-06-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
333148,Bowers Park Drive 1,2023-06-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
333148,Bowers Park Drive 1,2023-06-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,0.17
333148,Bowers Park Drive 1,2023-06-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,11.61
333148,Bowers Park Drive 1,2023-06-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,6.89
333148,Bowers Park Drive 1,2023-06-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
333148,Bowers Park Drive 1,2023-06-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
333148,Bowers Park Drive 1,2023-06-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
333148,Bowers Park Drive 1,2023-06-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
333148,Bowers Park Drive 1,2023-06-22T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
333148,Bowers Park Drive 1,2023-06-22T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
333148,Bowers Park Drive 1,2023-06-22T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
333148,Bowers Park Drive 1,2023-06-22T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.63
333148,Bowers Park Drive 1,2023-06-22T12:00:00.000+00:00,feeder,,L2 Active Power,kW,15.81
333148,Bowers Park Drive 1,2023-06-22T12:00:00.000+00:00,feeder,,L1 Active Power,kW,15.52
333148,Bowers Park Drive 1,2023-06-22T12:00:00.000+00:00,feeder,,N Current (RMS),A,72.4
333148,Bowers Park Drive 1,2023-06-22T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
333148,Bowers Park Drive 1,2023-06-22T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,66.8
333148,Bowers Park Drive 1,2023-06-22T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,64.6
333148,Bowers Park Drive 1,2023-06-22T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-22T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-22T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-22T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-22T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
333148,Bowers Park Drive 1,2023-06-22T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.49
333148,Bowers Park Drive 1,2023-06-22T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-22T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-22T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-22T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
333148,Bowers Park Drive 1,2023-06-22T12:00:00.000+00:00,transformer,,Temperature,C,31.2
333148,Bowers Park Drive 1,2023-06-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
333148,Bowers Park Drive 1,2023-06-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
333148,Bowers Park Drive 1,2023-06-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
333148,Bowers Park Drive 1,2023-06-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
333148,Bowers Park Drive 1,2023-06-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
333148,Bowers Park Drive 1,2023-06-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
333148,Bowers Park Drive 1,2023-06-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
333148,Bowers Park Drive 1,2023-06-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
333148,Bowers Park Drive 1,2023-06-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
333148,Bowers Park Drive 1,2023-06-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,0.62
333148,Bowers Park Drive 1,2023-06-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,15.83
333148,Bowers Park Drive 1,2023-06-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,16.01
333148,Bowers Park Drive 1,2023-06-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,73.1
333148,Bowers Park Drive 1,2023-06-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
333148,Bowers Park Drive 1,2023-06-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
333148,Bowers Park Drive 1,2023-06-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
333148,Bowers Park Drive 1,2023-06-22T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.95
333148,Bowers Park Drive 1,2023-06-22T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.58
333148,Bowers Park Drive 1,2023-06-22T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
333148,Bowers Park Drive 1,2023-06-22T11:50:00.000+00:00,feeder,,L3 Active Power,kW,6.44
333148,Bowers Park Drive 1,2023-06-22T11:50:00.000+00:00,feeder,,L2 Active Power,kW,12.14
333148,Bowers Park Drive 1,2023-06-22T11:50:00.000+00:00,feeder,,L1 Active Power,kW,10.32
333148,Bowers Park Drive 1,2023-06-22T11:50:00.000+00:00,feeder,,N Current (RMS),A,40.9
333148,Bowers Park Drive 1,2023-06-22T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.7
333148,Bowers Park Drive 1,2023-06-22T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,53.4
333148,Bowers Park Drive 1,2023-06-22T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,47.2
333148,Bowers Park Drive 1,2023-06-22T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-22T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-22T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-22T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-22T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-22T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-22T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-22T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-22T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-22T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-22T11:50:00.000+00:00,transformer,,Temperature,C,31.3
333148,Bowers Park Drive 1,2023-06-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
333148,Bowers Park Drive 1,2023-06-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
333148,Bowers Park Drive 1,2023-06-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
333148,Bowers Park Drive 1,2023-06-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
333148,Bowers Park Drive 1,2023-06-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-06-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
333148,Bowers Park Drive 1,2023-06-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
333148,Bowers Park Drive 1,2023-06-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
333148,Bowers Park Drive 1,2023-06-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
333148,Bowers Park Drive 1,2023-06-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,6.43
333148,Bowers Park Drive 1,2023-06-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,12.15
333148,Bowers Park Drive 1,2023-06-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,10.82
333148,Bowers Park Drive 1,2023-06-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
333148,Bowers Park Drive 1,2023-06-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
333148,Bowers Park Drive 1,2023-06-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
333148,Bowers Park Drive 1,2023-06-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
333148,Bowers Park Drive 1,2023-06-22T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
333148,Bowers Park Drive 1,2023-06-22T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.42
333148,Bowers Park Drive 1,2023-06-22T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
333148,Bowers Park Drive 1,2023-06-22T11:40:00.000+00:00,feeder,,L3 Active Power,kW,4.79
333148,Bowers Park Drive 1,2023-06-22T11:40:00.000+00:00,feeder,,L2 Active Power,kW,13.79
333148,Bowers Park Drive 1,2023-06-22T11:40:00.000+00:00,feeder,,L1 Active Power,kW,8.62
333148,Bowers Park Drive 1,2023-06-22T11:40:00.000+00:00,feeder,,N Current (RMS),A,44.2
333148,Bowers Park Drive 1,2023-06-22T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
333148,Bowers Park Drive 1,2023-06-22T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,59.2
333148,Bowers Park Drive 1,2023-06-22T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.0
333148,Bowers Park Drive 1,2023-06-22T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-22T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-22T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-22T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-22T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-22T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-22T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-22T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-22T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-22T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-22T11:40:00.000+00:00,transformer,,Temperature,C,31.3
333148,Bowers Park Drive 1,2023-06-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
333148,Bowers Park Drive 1,2023-06-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
333148,Bowers Park Drive 1,2023-06-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
333148,Bowers Park Drive 1,2023-06-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
333148,Bowers Park Drive 1,2023-06-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
333148,Bowers Park Drive 1,2023-06-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
333148,Bowers Park Drive 1,2023-06-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
333148,Bowers Park Drive 1,2023-06-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
333148,Bowers Park Drive 1,2023-06-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
333148,Bowers Park Drive 1,2023-06-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,4.79
333148,Bowers Park Drive 1,2023-06-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,13.8
333148,Bowers Park Drive 1,2023-06-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,9.12
333148,Bowers Park Drive 1,2023-06-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
333148,Bowers Park Drive 1,2023-06-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
333148,Bowers Park Drive 1,2023-06-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
333148,Bowers Park Drive 1,2023-06-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
333148,Bowers Park Drive 1,2023-06-22T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
333148,Bowers Park Drive 1,2023-06-22T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.37
333148,Bowers Park Drive 1,2023-06-22T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.3
333148,Bowers Park Drive 1,2023-06-22T11:30:00.000+00:00,feeder,,L3 Active Power,kW,1.2
333148,Bowers Park Drive 1,2023-06-22T11:30:00.000+00:00,feeder,,L2 Active Power,kW,14.77
333148,Bowers Park Drive 1,2023-06-22T11:30:00.000+00:00,feeder,,L1 Active Power,kW,5.27
333148,Bowers Park Drive 1,2023-06-22T11:30:00.000+00:00,feeder,,N Current (RMS),A,56.1
333148,Bowers Park Drive 1,2023-06-22T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
333148,Bowers Park Drive 1,2023-06-22T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,63.1
333148,Bowers Park Drive 1,2023-06-22T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
333148,Bowers Park Drive 1,2023-06-22T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-22T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-22T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-22T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-22T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-22T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-22T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-22T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-22T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-22T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-22T11:30:00.000+00:00,transformer,,Temperature,C,31.4
333148,Bowers Park Drive 1,2023-06-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
333148,Bowers Park Drive 1,2023-06-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
333148,Bowers Park Drive 1,2023-06-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
333148,Bowers Park Drive 1,2023-06-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
333148,Bowers Park Drive 1,2023-06-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
333148,Bowers Park Drive 1,2023-06-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
333148,Bowers Park Drive 1,2023-06-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
333148,Bowers Park Drive 1,2023-06-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
333148,Bowers Park Drive 1,2023-06-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
333148,Bowers Park Drive 1,2023-06-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,1.2
333148,Bowers Park Drive 1,2023-06-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,14.79
333148,Bowers Park Drive 1,2023-06-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,5.77
333148,Bowers Park Drive 1,2023-06-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
333148,Bowers Park Drive 1,2023-06-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
333148,Bowers Park Drive 1,2023-06-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
333148,Bowers Park Drive 1,2023-06-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
333148,Bowers Park Drive 1,2023-06-22T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.18
333148,Bowers Park Drive 1,2023-06-22T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
333148,Bowers Park Drive 1,2023-06-22T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
333148,Bowers Park Drive 1,2023-06-22T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.93
333148,Bowers Park Drive 1,2023-06-22T11:20:00.000+00:00,feeder,,L2 Active Power,kW,15.96
333148,Bowers Park Drive 1,2023-06-22T11:20:00.000+00:00,feeder,,L1 Active Power,kW,7.32
333148,Bowers Park Drive 1,2023-06-22T11:20:00.000+00:00,feeder,,N Current (RMS),A,70.1
333148,Bowers Park Drive 1,2023-06-22T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
333148,Bowers Park Drive 1,2023-06-22T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,67.3
333148,Bowers Park Drive 1,2023-06-22T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
333148,Bowers Park Drive 1,2023-06-22T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-22T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-22T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-22T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-22T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
333148,Bowers Park Drive 1,2023-06-22T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-22T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-22T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-22T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-22T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-22T11:20:00.000+00:00,transformer,,Temperature,C,31.1
333148,Bowers Park Drive 1,2023-06-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
333148,Bowers Park Drive 1,2023-06-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
333148,Bowers Park Drive 1,2023-06-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
333148,Bowers Park Drive 1,2023-06-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
333148,Bowers Park Drive 1,2023-06-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
333148,Bowers Park Drive 1,2023-06-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
333148,Bowers Park Drive 1,2023-06-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
333148,Bowers Park Drive 1,2023-06-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
333148,Bowers Park Drive 1,2023-06-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
333148,Bowers Park Drive 1,2023-06-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.94
333148,Bowers Park Drive 1,2023-06-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,15.98
333148,Bowers Park Drive 1,2023-06-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,7.82
333148,Bowers Park Drive 1,2023-06-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,69.5
333148,Bowers Park Drive 1,2023-06-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
333148,Bowers Park Drive 1,2023-06-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
333148,Bowers Park Drive 1,2023-06-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
333148,Bowers Park Drive 1,2023-06-22T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
333148,Bowers Park Drive 1,2023-06-22T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
333148,Bowers Park Drive 1,2023-06-22T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
333148,Bowers Park Drive 1,2023-06-22T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
333148,Bowers Park Drive 1,2023-06-22T11:10:00.000+00:00,feeder,,L2 Active Power,kW,15.54
333148,Bowers Park Drive 1,2023-06-22T11:10:00.000+00:00,feeder,,L1 Active Power,kW,7.45
333148,Bowers Park Drive 1,2023-06-22T11:10:00.000+00:00,feeder,,N Current (RMS),A,60.7
333148,Bowers Park Drive 1,2023-06-22T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
333148,Bowers Park Drive 1,2023-06-22T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,65.5
333148,Bowers Park Drive 1,2023-06-22T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.8
333148,Bowers Park Drive 1,2023-06-22T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-22T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-22T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-22T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-22T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-22T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-06-22T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-22T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-22T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-22T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-22T11:10:00.000+00:00,transformer,,Temperature,C,30.8
333148,Bowers Park Drive 1,2023-06-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
333148,Bowers Park Drive 1,2023-06-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
333148,Bowers Park Drive 1,2023-06-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
333148,Bowers Park Drive 1,2023-06-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
333148,Bowers Park Drive 1,2023-06-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
333148,Bowers Park Drive 1,2023-06-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
333148,Bowers Park Drive 1,2023-06-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
333148,Bowers Park Drive 1,2023-06-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
333148,Bowers Park Drive 1,2023-06-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
333148,Bowers Park Drive 1,2023-06-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,0.03
333148,Bowers Park Drive 1,2023-06-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,15.56
333148,Bowers Park Drive 1,2023-06-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,7.97
333148,Bowers Park Drive 1,2023-06-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,60.2
333148,Bowers Park Drive 1,2023-06-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
333148,Bowers Park Drive 1,2023-06-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
333148,Bowers Park Drive 1,2023-06-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
333148,Bowers Park Drive 1,2023-06-22T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
333148,Bowers Park Drive 1,2023-06-22T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
333148,Bowers Park Drive 1,2023-06-22T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
333148,Bowers Park Drive 1,2023-06-22T11:00:00.000+00:00,feeder,,L3 Active Power,kW,4.86
333148,Bowers Park Drive 1,2023-06-22T11:00:00.000+00:00,feeder,,L2 Active Power,kW,13.67
333148,Bowers Park Drive 1,2023-06-22T11:00:00.000+00:00,feeder,,L1 Active Power,kW,6.81
333148,Bowers Park Drive 1,2023-06-22T11:00:00.000+00:00,feeder,,N Current (RMS),A,41.3
333148,Bowers Park Drive 1,2023-06-22T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
333148,Bowers Park Drive 1,2023-06-22T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,58.3
333148,Bowers Park Drive 1,2023-06-22T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.5
333148,Bowers Park Drive 1,2023-06-22T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-22T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-22T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-22T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-22T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-22T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.53
333148,Bowers Park Drive 1,2023-06-22T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-22T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-22T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-22T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
333148,Bowers Park Drive 1,2023-06-22T11:00:00.000+00:00,transformer,,Temperature,C,30.8
333148,Bowers Park Drive 1,2023-06-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
333148,Bowers Park Drive 1,2023-06-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
333148,Bowers Park Drive 1,2023-06-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
333148,Bowers Park Drive 1,2023-06-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
333148,Bowers Park Drive 1,2023-06-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
333148,Bowers Park Drive 1,2023-06-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
333148,Bowers Park Drive 1,2023-06-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
333148,Bowers Park Drive 1,2023-06-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
333148,Bowers Park Drive 1,2023-06-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
333148,Bowers Park Drive 1,2023-06-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,4.86
333148,Bowers Park Drive 1,2023-06-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,13.68
333148,Bowers Park Drive 1,2023-06-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,7.34
333148,Bowers Park Drive 1,2023-06-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
333148,Bowers Park Drive 1,2023-06-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
333148,Bowers Park Drive 1,2023-06-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
333148,Bowers Park Drive 1,2023-06-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
333148,Bowers Park Drive 1,2023-06-22T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
333148,Bowers Park Drive 1,2023-06-22T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.17
333148,Bowers Park Drive 1,2023-06-22T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
333148,Bowers Park Drive 1,2023-06-22T10:50:00.000+00:00,feeder,,L3 Active Power,kW,1.55
333148,Bowers Park Drive 1,2023-06-22T10:50:00.000+00:00,feeder,,L2 Active Power,kW,11.07
333148,Bowers Park Drive 1,2023-06-22T10:50:00.000+00:00,feeder,,L1 Active Power,kW,8.07
333148,Bowers Park Drive 1,2023-06-22T10:50:00.000+00:00,feeder,,N Current (RMS),A,44.9
333148,Bowers Park Drive 1,2023-06-22T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
333148,Bowers Park Drive 1,2023-06-22T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,48.5
333148,Bowers Park Drive 1,2023-06-22T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.3
333148,Bowers Park Drive 1,2023-06-22T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-22T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-22T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-22T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-22T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-22T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-06-22T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-22T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-22T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-22T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
333148,Bowers Park Drive 1,2023-06-22T10:50:00.000+00:00,transformer,,Temperature,C,30.8
333148,Bowers Park Drive 1,2023-06-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
333148,Bowers Park Drive 1,2023-06-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
333148,Bowers Park Drive 1,2023-06-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
333148,Bowers Park Drive 1,2023-06-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
333148,Bowers Park Drive 1,2023-06-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
333148,Bowers Park Drive 1,2023-06-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
333148,Bowers Park Drive 1,2023-06-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
333148,Bowers Park Drive 1,2023-06-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
333148,Bowers Park Drive 1,2023-06-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
333148,Bowers Park Drive 1,2023-06-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,1.55
333148,Bowers Park Drive 1,2023-06-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,11.09
333148,Bowers Park Drive 1,2023-06-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,8.6
333148,Bowers Park Drive 1,2023-06-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
333148,Bowers Park Drive 1,2023-06-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
333148,Bowers Park Drive 1,2023-06-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
333148,Bowers Park Drive 1,2023-06-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
333148,Bowers Park Drive 1,2023-06-22T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
333148,Bowers Park Drive 1,2023-06-22T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.92
333148,Bowers Park Drive 1,2023-06-22T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
333148,Bowers Park Drive 1,2023-06-22T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.89
333148,Bowers Park Drive 1,2023-06-22T10:40:00.000+00:00,feeder,,L2 Active Power,kW,10.1
333148,Bowers Park Drive 1,2023-06-22T10:40:00.000+00:00,feeder,,L1 Active Power,kW,7.81
333148,Bowers Park Drive 1,2023-06-22T10:40:00.000+00:00,feeder,,N Current (RMS),A,55.2
333148,Bowers Park Drive 1,2023-06-22T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
333148,Bowers Park Drive 1,2023-06-22T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.3
333148,Bowers Park Drive 1,2023-06-22T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
333148,Bowers Park Drive 1,2023-06-22T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-22T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-22T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-22T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-22T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-22T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-06-22T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-22T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-22T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-22T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
333148,Bowers Park Drive 1,2023-06-22T10:40:00.000+00:00,transformer,,Temperature,C,30.7
333148,Bowers Park Drive 1,2023-06-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
333148,Bowers Park Drive 1,2023-06-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
333148,Bowers Park Drive 1,2023-06-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
333148,Bowers Park Drive 1,2023-06-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
333148,Bowers Park Drive 1,2023-06-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
333148,Bowers Park Drive 1,2023-06-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
333148,Bowers Park Drive 1,2023-06-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
333148,Bowers Park Drive 1,2023-06-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
333148,Bowers Park Drive 1,2023-06-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
333148,Bowers Park Drive 1,2023-06-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.9
333148,Bowers Park Drive 1,2023-06-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,10.12
333148,Bowers Park Drive 1,2023-06-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,8.34
333148,Bowers Park Drive 1,2023-06-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,55.7
333148,Bowers Park Drive 1,2023-06-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
333148,Bowers Park Drive 1,2023-06-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
333148,Bowers Park Drive 1,2023-06-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
333148,Bowers Park Drive 1,2023-06-22T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
333148,Bowers Park Drive 1,2023-06-22T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
333148,Bowers Park Drive 1,2023-06-22T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
333148,Bowers Park Drive 1,2023-06-22T10:30:00.000+00:00,feeder,,L3 Active Power,kW,3.21
333148,Bowers Park Drive 1,2023-06-22T10:30:00.000+00:00,feeder,,L2 Active Power,kW,9.08
333148,Bowers Park Drive 1,2023-06-22T10:30:00.000+00:00,feeder,,L1 Active Power,kW,7.04
333148,Bowers Park Drive 1,2023-06-22T10:30:00.000+00:00,feeder,,N Current (RMS),A,38.3
333148,Bowers Park Drive 1,2023-06-22T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
333148,Bowers Park Drive 1,2023-06-22T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.3
333148,Bowers Park Drive 1,2023-06-22T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.7
333148,Bowers Park Drive 1,2023-06-22T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-22T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-22T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-22T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-22T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-22T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.53
333148,Bowers Park Drive 1,2023-06-22T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-22T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-22T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-22T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
333148,Bowers Park Drive 1,2023-06-22T10:30:00.000+00:00,transformer,,Temperature,C,30.8
333148,Bowers Park Drive 1,2023-06-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
333148,Bowers Park Drive 1,2023-06-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
333148,Bowers Park Drive 1,2023-06-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
333148,Bowers Park Drive 1,2023-06-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
333148,Bowers Park Drive 1,2023-06-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
333148,Bowers Park Drive 1,2023-06-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
333148,Bowers Park Drive 1,2023-06-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
333148,Bowers Park Drive 1,2023-06-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
333148,Bowers Park Drive 1,2023-06-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
333148,Bowers Park Drive 1,2023-06-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,3.21
333148,Bowers Park Drive 1,2023-06-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,9.09
333148,Bowers Park Drive 1,2023-06-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,7.57
333148,Bowers Park Drive 1,2023-06-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,38.5
333148,Bowers Park Drive 1,2023-06-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
333148,Bowers Park Drive 1,2023-06-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
333148,Bowers Park Drive 1,2023-06-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
333148,Bowers Park Drive 1,2023-06-22T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
333148,Bowers Park Drive 1,2023-06-22T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
333148,Bowers Park Drive 1,2023-06-22T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
333148,Bowers Park Drive 1,2023-06-22T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.48
333148,Bowers Park Drive 1,2023-06-22T10:20:00.000+00:00,feeder,,L2 Active Power,kW,9.24
333148,Bowers Park Drive 1,2023-06-22T10:20:00.000+00:00,feeder,,L1 Active Power,kW,10.49
333148,Bowers Park Drive 1,2023-06-22T10:20:00.000+00:00,feeder,,N Current (RMS),A,57.6
333148,Bowers Park Drive 1,2023-06-22T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
333148,Bowers Park Drive 1,2023-06-22T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.8
333148,Bowers Park Drive 1,2023-06-22T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.8
333148,Bowers Park Drive 1,2023-06-22T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-22T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-22T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-22T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-22T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-22T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-06-22T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.0
333148,Bowers Park Drive 1,2023-06-22T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
333148,Bowers Park Drive 1,2023-06-22T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
333148,Bowers Park Drive 1,2023-06-22T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
333148,Bowers Park Drive 1,2023-06-22T10:20:00.000+00:00,transformer,,Temperature,C,30.7
333148,Bowers Park Drive 1,2023-06-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
333148,Bowers Park Drive 1,2023-06-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
333148,Bowers Park Drive 1,2023-06-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
333148,Bowers Park Drive 1,2023-06-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
333148,Bowers Park Drive 1,2023-06-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-06-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
333148,Bowers Park Drive 1,2023-06-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
333148,Bowers Park Drive 1,2023-06-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
333148,Bowers Park Drive 1,2023-06-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
333148,Bowers Park Drive 1,2023-06-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.49
333148,Bowers Park Drive 1,2023-06-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,9.25
333148,Bowers Park Drive 1,2023-06-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
333148,Bowers Park Drive 1,2023-06-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
333148,Bowers Park Drive 1,2023-06-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
333148,Bowers Park Drive 1,2023-06-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
333148,Bowers Park Drive 1,2023-06-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
333148,Bowers Park Drive 1,2023-06-22T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
333148,Bowers Park Drive 1,2023-06-22T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
333148,Bowers Park Drive 1,2023-06-22T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
333148,Bowers Park Drive 1,2023-06-22T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.54
333148,Bowers Park Drive 1,2023-06-22T10:10:00.000+00:00,feeder,,L2 Active Power,kW,10.21
333148,Bowers Park Drive 1,2023-06-22T10:10:00.000+00:00,feeder,,L1 Active Power,kW,10.99
333148,Bowers Park Drive 1,2023-06-22T10:10:00.000+00:00,feeder,,N Current (RMS),A,53.4
333148,Bowers Park Drive 1,2023-06-22T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
333148,Bowers Park Drive 1,2023-06-22T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,45.1
