Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333148,Bowers Park Drive 1,2023-06-22T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.1
333148,Bowers Park Drive 1,2023-06-22T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-22T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-22T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-22T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-22T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-22T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-06-22T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-22T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-22T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-22T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-22T10:10:00.000+00:00,transformer,,Temperature,C,30.4
333148,Bowers Park Drive 1,2023-06-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
333148,Bowers Park Drive 1,2023-06-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
333148,Bowers Park Drive 1,2023-06-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-06-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
333148,Bowers Park Drive 1,2023-06-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
333148,Bowers Park Drive 1,2023-06-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
333148,Bowers Park Drive 1,2023-06-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
333148,Bowers Park Drive 1,2023-06-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
333148,Bowers Park Drive 1,2023-06-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
333148,Bowers Park Drive 1,2023-06-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.55
333148,Bowers Park Drive 1,2023-06-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,10.23
333148,Bowers Park Drive 1,2023-06-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,11.51
333148,Bowers Park Drive 1,2023-06-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
333148,Bowers Park Drive 1,2023-06-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
333148,Bowers Park Drive 1,2023-06-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
333148,Bowers Park Drive 1,2023-06-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
333148,Bowers Park Drive 1,2023-06-22T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
333148,Bowers Park Drive 1,2023-06-22T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
333148,Bowers Park Drive 1,2023-06-22T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
333148,Bowers Park Drive 1,2023-06-22T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.8
333148,Bowers Park Drive 1,2023-06-22T10:00:00.000+00:00,feeder,,L2 Active Power,kW,10.18
333148,Bowers Park Drive 1,2023-06-22T10:00:00.000+00:00,feeder,,L1 Active Power,kW,9.59
333148,Bowers Park Drive 1,2023-06-22T10:00:00.000+00:00,feeder,,N Current (RMS),A,54.4
333148,Bowers Park Drive 1,2023-06-22T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
333148,Bowers Park Drive 1,2023-06-22T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.6
333148,Bowers Park Drive 1,2023-06-22T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.1
333148,Bowers Park Drive 1,2023-06-22T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-22T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-22T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-22T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-22T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-22T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-06-22T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.9
333148,Bowers Park Drive 1,2023-06-22T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-22T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-22T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
333148,Bowers Park Drive 1,2023-06-22T10:00:00.000+00:00,transformer,,Temperature,C,30.2
333148,Bowers Park Drive 1,2023-06-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-06-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
333148,Bowers Park Drive 1,2023-06-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-06-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
333148,Bowers Park Drive 1,2023-06-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
333148,Bowers Park Drive 1,2023-06-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
333148,Bowers Park Drive 1,2023-06-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
333148,Bowers Park Drive 1,2023-06-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
333148,Bowers Park Drive 1,2023-06-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
333148,Bowers Park Drive 1,2023-06-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.81
333148,Bowers Park Drive 1,2023-06-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,10.2
333148,Bowers Park Drive 1,2023-06-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,10.12
333148,Bowers Park Drive 1,2023-06-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,55.3
333148,Bowers Park Drive 1,2023-06-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
333148,Bowers Park Drive 1,2023-06-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
333148,Bowers Park Drive 1,2023-06-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
333148,Bowers Park Drive 1,2023-06-22T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
333148,Bowers Park Drive 1,2023-06-22T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
333148,Bowers Park Drive 1,2023-06-22T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
333148,Bowers Park Drive 1,2023-06-22T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.54
333148,Bowers Park Drive 1,2023-06-22T09:50:00.000+00:00,feeder,,L2 Active Power,kW,10.61
333148,Bowers Park Drive 1,2023-06-22T09:50:00.000+00:00,feeder,,L1 Active Power,kW,10.06
333148,Bowers Park Drive 1,2023-06-22T09:50:00.000+00:00,feeder,,N Current (RMS),A,52.0
333148,Bowers Park Drive 1,2023-06-22T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
333148,Bowers Park Drive 1,2023-06-22T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,46.4
333148,Bowers Park Drive 1,2023-06-22T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.8
333148,Bowers Park Drive 1,2023-06-22T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-22T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-22T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-22T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-22T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-22T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-06-22T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-22T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-22T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-22T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
333148,Bowers Park Drive 1,2023-06-22T09:50:00.000+00:00,transformer,,Temperature,C,30.1
333148,Bowers Park Drive 1,2023-06-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
333148,Bowers Park Drive 1,2023-06-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
333148,Bowers Park Drive 1,2023-06-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
333148,Bowers Park Drive 1,2023-06-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
333148,Bowers Park Drive 1,2023-06-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
333148,Bowers Park Drive 1,2023-06-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
333148,Bowers Park Drive 1,2023-06-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
333148,Bowers Park Drive 1,2023-06-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
333148,Bowers Park Drive 1,2023-06-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
333148,Bowers Park Drive 1,2023-06-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.55
333148,Bowers Park Drive 1,2023-06-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,10.62
333148,Bowers Park Drive 1,2023-06-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,10.58
333148,Bowers Park Drive 1,2023-06-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,52.9
333148,Bowers Park Drive 1,2023-06-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
333148,Bowers Park Drive 1,2023-06-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
333148,Bowers Park Drive 1,2023-06-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
333148,Bowers Park Drive 1,2023-06-22T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
333148,Bowers Park Drive 1,2023-06-22T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
333148,Bowers Park Drive 1,2023-06-22T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
333148,Bowers Park Drive 1,2023-06-22T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.88
333148,Bowers Park Drive 1,2023-06-22T09:40:00.000+00:00,feeder,,L2 Active Power,kW,9.68
333148,Bowers Park Drive 1,2023-06-22T09:40:00.000+00:00,feeder,,L1 Active Power,kW,7.26
333148,Bowers Park Drive 1,2023-06-22T09:40:00.000+00:00,feeder,,N Current (RMS),A,46.3
333148,Bowers Park Drive 1,2023-06-22T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
333148,Bowers Park Drive 1,2023-06-22T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.1
333148,Bowers Park Drive 1,2023-06-22T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
333148,Bowers Park Drive 1,2023-06-22T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-22T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-22T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-22T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-22T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-22T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-06-22T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-22T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-22T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-22T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-22T09:40:00.000+00:00,transformer,,Temperature,C,29.8
333148,Bowers Park Drive 1,2023-06-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
333148,Bowers Park Drive 1,2023-06-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
333148,Bowers Park Drive 1,2023-06-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
333148,Bowers Park Drive 1,2023-06-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
333148,Bowers Park Drive 1,2023-06-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
333148,Bowers Park Drive 1,2023-06-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
333148,Bowers Park Drive 1,2023-06-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
333148,Bowers Park Drive 1,2023-06-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
333148,Bowers Park Drive 1,2023-06-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
333148,Bowers Park Drive 1,2023-06-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.89
333148,Bowers Park Drive 1,2023-06-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,9.69
333148,Bowers Park Drive 1,2023-06-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,7.78
333148,Bowers Park Drive 1,2023-06-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,46.7
333148,Bowers Park Drive 1,2023-06-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
333148,Bowers Park Drive 1,2023-06-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
333148,Bowers Park Drive 1,2023-06-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
333148,Bowers Park Drive 1,2023-06-22T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
333148,Bowers Park Drive 1,2023-06-22T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
333148,Bowers Park Drive 1,2023-06-22T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
333148,Bowers Park Drive 1,2023-06-22T09:30:00.000+00:00,feeder,,L3 Active Power,kW,1.89
333148,Bowers Park Drive 1,2023-06-22T09:30:00.000+00:00,feeder,,L2 Active Power,kW,11.78
333148,Bowers Park Drive 1,2023-06-22T09:30:00.000+00:00,feeder,,L1 Active Power,kW,5.09
333148,Bowers Park Drive 1,2023-06-22T09:30:00.000+00:00,feeder,,N Current (RMS),A,38.9
333148,Bowers Park Drive 1,2023-06-22T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
333148,Bowers Park Drive 1,2023-06-22T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,50.3
333148,Bowers Park Drive 1,2023-06-22T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
333148,Bowers Park Drive 1,2023-06-22T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-22T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-22T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-22T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-22T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-22T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-22T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-22T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-22T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-22T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-22T09:30:00.000+00:00,transformer,,Temperature,C,29.6
333148,Bowers Park Drive 1,2023-06-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-06-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
333148,Bowers Park Drive 1,2023-06-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
333148,Bowers Park Drive 1,2023-06-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
333148,Bowers Park Drive 1,2023-06-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
333148,Bowers Park Drive 1,2023-06-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
333148,Bowers Park Drive 1,2023-06-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
333148,Bowers Park Drive 1,2023-06-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
333148,Bowers Park Drive 1,2023-06-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
333148,Bowers Park Drive 1,2023-06-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,1.89
333148,Bowers Park Drive 1,2023-06-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,11.8
333148,Bowers Park Drive 1,2023-06-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,5.6
333148,Bowers Park Drive 1,2023-06-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,38.1
333148,Bowers Park Drive 1,2023-06-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
333148,Bowers Park Drive 1,2023-06-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
333148,Bowers Park Drive 1,2023-06-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
333148,Bowers Park Drive 1,2023-06-22T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
333148,Bowers Park Drive 1,2023-06-22T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.04
333148,Bowers Park Drive 1,2023-06-22T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
333148,Bowers Park Drive 1,2023-06-22T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.42
333148,Bowers Park Drive 1,2023-06-22T09:20:00.000+00:00,feeder,,L2 Active Power,kW,8.83
333148,Bowers Park Drive 1,2023-06-22T09:20:00.000+00:00,feeder,,L1 Active Power,kW,5.55
333148,Bowers Park Drive 1,2023-06-22T09:20:00.000+00:00,feeder,,N Current (RMS),A,40.1
333148,Bowers Park Drive 1,2023-06-22T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
333148,Bowers Park Drive 1,2023-06-22T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.7
333148,Bowers Park Drive 1,2023-06-22T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
333148,Bowers Park Drive 1,2023-06-22T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-22T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-22T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-22T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-22T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-22T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-22T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-22T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-22T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-22T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-22T09:20:00.000+00:00,transformer,,Temperature,C,29.4
333148,Bowers Park Drive 1,2023-06-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
333148,Bowers Park Drive 1,2023-06-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
333148,Bowers Park Drive 1,2023-06-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
333148,Bowers Park Drive 1,2023-06-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
333148,Bowers Park Drive 1,2023-06-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
333148,Bowers Park Drive 1,2023-06-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
333148,Bowers Park Drive 1,2023-06-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
333148,Bowers Park Drive 1,2023-06-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
333148,Bowers Park Drive 1,2023-06-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,0.42
333148,Bowers Park Drive 1,2023-06-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,8.84
333148,Bowers Park Drive 1,2023-06-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,6.05
333148,Bowers Park Drive 1,2023-06-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
333148,Bowers Park Drive 1,2023-06-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
333148,Bowers Park Drive 1,2023-06-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
333148,Bowers Park Drive 1,2023-06-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
333148,Bowers Park Drive 1,2023-06-22T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.09
333148,Bowers Park Drive 1,2023-06-22T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.25
333148,Bowers Park Drive 1,2023-06-22T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
333148,Bowers Park Drive 1,2023-06-22T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.18
333148,Bowers Park Drive 1,2023-06-22T09:10:00.000+00:00,feeder,,L2 Active Power,kW,10.29
333148,Bowers Park Drive 1,2023-06-22T09:10:00.000+00:00,feeder,,L1 Active Power,kW,7.47
333148,Bowers Park Drive 1,2023-06-22T09:10:00.000+00:00,feeder,,N Current (RMS),A,50.7
333148,Bowers Park Drive 1,2023-06-22T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
333148,Bowers Park Drive 1,2023-06-22T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.7
333148,Bowers Park Drive 1,2023-06-22T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.3
333148,Bowers Park Drive 1,2023-06-22T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-22T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-22T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-22T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-22T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-22T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-22T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-22T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-22T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-22T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-22T09:10:00.000+00:00,transformer,,Temperature,C,29.2
333148,Bowers Park Drive 1,2023-06-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-06-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
333148,Bowers Park Drive 1,2023-06-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
333148,Bowers Park Drive 1,2023-06-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
333148,Bowers Park Drive 1,2023-06-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
333148,Bowers Park Drive 1,2023-06-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
333148,Bowers Park Drive 1,2023-06-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
333148,Bowers Park Drive 1,2023-06-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
333148,Bowers Park Drive 1,2023-06-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
333148,Bowers Park Drive 1,2023-06-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.19
333148,Bowers Park Drive 1,2023-06-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,10.3
333148,Bowers Park Drive 1,2023-06-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,7.97
333148,Bowers Park Drive 1,2023-06-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
333148,Bowers Park Drive 1,2023-06-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
333148,Bowers Park Drive 1,2023-06-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
333148,Bowers Park Drive 1,2023-06-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
333148,Bowers Park Drive 1,2023-06-22T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
333148,Bowers Park Drive 1,2023-06-22T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.04
333148,Bowers Park Drive 1,2023-06-22T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
333148,Bowers Park Drive 1,2023-06-22T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.49
333148,Bowers Park Drive 1,2023-06-22T09:00:00.000+00:00,feeder,,L2 Active Power,kW,12.22
333148,Bowers Park Drive 1,2023-06-22T09:00:00.000+00:00,feeder,,L1 Active Power,kW,7.3
333148,Bowers Park Drive 1,2023-06-22T09:00:00.000+00:00,feeder,,N Current (RMS),A,53.6
333148,Bowers Park Drive 1,2023-06-22T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
333148,Bowers Park Drive 1,2023-06-22T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,52.9
333148,Bowers Park Drive 1,2023-06-22T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.6
333148,Bowers Park Drive 1,2023-06-22T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-22T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-22T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-22T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-22T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-22T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-22T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-22T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-22T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-22T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-22T09:00:00.000+00:00,transformer,,Temperature,C,29.0
333148,Bowers Park Drive 1,2023-06-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
333148,Bowers Park Drive 1,2023-06-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
333148,Bowers Park Drive 1,2023-06-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
333148,Bowers Park Drive 1,2023-06-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
333148,Bowers Park Drive 1,2023-06-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
333148,Bowers Park Drive 1,2023-06-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
333148,Bowers Park Drive 1,2023-06-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
333148,Bowers Park Drive 1,2023-06-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
333148,Bowers Park Drive 1,2023-06-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
333148,Bowers Park Drive 1,2023-06-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.49
333148,Bowers Park Drive 1,2023-06-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,12.24
333148,Bowers Park Drive 1,2023-06-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,7.8
333148,Bowers Park Drive 1,2023-06-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,53.5
333148,Bowers Park Drive 1,2023-06-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
333148,Bowers Park Drive 1,2023-06-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
333148,Bowers Park Drive 1,2023-06-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
333148,Bowers Park Drive 1,2023-06-22T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
333148,Bowers Park Drive 1,2023-06-22T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
333148,Bowers Park Drive 1,2023-06-22T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
333148,Bowers Park Drive 1,2023-06-22T08:50:00.000+00:00,feeder,,L3 Active Power,kW,2.04
333148,Bowers Park Drive 1,2023-06-22T08:50:00.000+00:00,feeder,,L2 Active Power,kW,7.64
333148,Bowers Park Drive 1,2023-06-22T08:50:00.000+00:00,feeder,,L1 Active Power,kW,7.87
333148,Bowers Park Drive 1,2023-06-22T08:50:00.000+00:00,feeder,,N Current (RMS),A,35.7
333148,Bowers Park Drive 1,2023-06-22T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
333148,Bowers Park Drive 1,2023-06-22T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.6
333148,Bowers Park Drive 1,2023-06-22T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.9
333148,Bowers Park Drive 1,2023-06-22T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-22T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-22T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-22T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-22T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-22T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-22T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-22T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-22T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-22T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-22T08:50:00.000+00:00,transformer,,Temperature,C,29.0
333148,Bowers Park Drive 1,2023-06-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
333148,Bowers Park Drive 1,2023-06-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
333148,Bowers Park Drive 1,2023-06-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
333148,Bowers Park Drive 1,2023-06-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
333148,Bowers Park Drive 1,2023-06-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
333148,Bowers Park Drive 1,2023-06-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
333148,Bowers Park Drive 1,2023-06-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
333148,Bowers Park Drive 1,2023-06-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
333148,Bowers Park Drive 1,2023-06-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
333148,Bowers Park Drive 1,2023-06-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,2.04
333148,Bowers Park Drive 1,2023-06-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,7.65
333148,Bowers Park Drive 1,2023-06-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,8.37
333148,Bowers Park Drive 1,2023-06-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,36.4
333148,Bowers Park Drive 1,2023-06-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
333148,Bowers Park Drive 1,2023-06-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
333148,Bowers Park Drive 1,2023-06-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
333148,Bowers Park Drive 1,2023-06-22T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
333148,Bowers Park Drive 1,2023-06-22T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.15
333148,Bowers Park Drive 1,2023-06-22T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
333148,Bowers Park Drive 1,2023-06-22T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.46
333148,Bowers Park Drive 1,2023-06-22T08:40:00.000+00:00,feeder,,L2 Active Power,kW,7.54
333148,Bowers Park Drive 1,2023-06-22T08:40:00.000+00:00,feeder,,L1 Active Power,kW,8.21
333148,Bowers Park Drive 1,2023-06-22T08:40:00.000+00:00,feeder,,N Current (RMS),A,44.6
333148,Bowers Park Drive 1,2023-06-22T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
333148,Bowers Park Drive 1,2023-06-22T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.6
333148,Bowers Park Drive 1,2023-06-22T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.8
333148,Bowers Park Drive 1,2023-06-22T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-22T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-22T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-22T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-22T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-22T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-22T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-22T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-22T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-22T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-22T08:40:00.000+00:00,transformer,,Temperature,C,28.8
333148,Bowers Park Drive 1,2023-06-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-06-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
333148,Bowers Park Drive 1,2023-06-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
333148,Bowers Park Drive 1,2023-06-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
333148,Bowers Park Drive 1,2023-06-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
333148,Bowers Park Drive 1,2023-06-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
333148,Bowers Park Drive 1,2023-06-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
333148,Bowers Park Drive 1,2023-06-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
333148,Bowers Park Drive 1,2023-06-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
333148,Bowers Park Drive 1,2023-06-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.47
333148,Bowers Park Drive 1,2023-06-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,7.55
333148,Bowers Park Drive 1,2023-06-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,8.7
333148,Bowers Park Drive 1,2023-06-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
333148,Bowers Park Drive 1,2023-06-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
333148,Bowers Park Drive 1,2023-06-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
333148,Bowers Park Drive 1,2023-06-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
333148,Bowers Park Drive 1,2023-06-22T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
333148,Bowers Park Drive 1,2023-06-22T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
333148,Bowers Park Drive 1,2023-06-22T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
333148,Bowers Park Drive 1,2023-06-22T08:30:00.000+00:00,feeder,,L3 Active Power,kW,1.13
333148,Bowers Park Drive 1,2023-06-22T08:30:00.000+00:00,feeder,,L2 Active Power,kW,9.34
333148,Bowers Park Drive 1,2023-06-22T08:30:00.000+00:00,feeder,,L1 Active Power,kW,9.09
333148,Bowers Park Drive 1,2023-06-22T08:30:00.000+00:00,feeder,,N Current (RMS),A,44.8
333148,Bowers Park Drive 1,2023-06-22T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
333148,Bowers Park Drive 1,2023-06-22T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.6
333148,Bowers Park Drive 1,2023-06-22T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.1
333148,Bowers Park Drive 1,2023-06-22T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-22T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-22T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-22T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-22T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-22T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-22T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-22T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-22T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-22T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-22T08:30:00.000+00:00,transformer,,Temperature,C,28.5
333148,Bowers Park Drive 1,2023-06-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
333148,Bowers Park Drive 1,2023-06-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
333148,Bowers Park Drive 1,2023-06-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
333148,Bowers Park Drive 1,2023-06-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
333148,Bowers Park Drive 1,2023-06-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
333148,Bowers Park Drive 1,2023-06-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
333148,Bowers Park Drive 1,2023-06-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
333148,Bowers Park Drive 1,2023-06-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
333148,Bowers Park Drive 1,2023-06-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
333148,Bowers Park Drive 1,2023-06-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,1.13
333148,Bowers Park Drive 1,2023-06-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,9.36
333148,Bowers Park Drive 1,2023-06-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,9.58
333148,Bowers Park Drive 1,2023-06-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
333148,Bowers Park Drive 1,2023-06-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
333148,Bowers Park Drive 1,2023-06-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
333148,Bowers Park Drive 1,2023-06-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
333148,Bowers Park Drive 1,2023-06-22T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
333148,Bowers Park Drive 1,2023-06-22T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
333148,Bowers Park Drive 1,2023-06-22T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
333148,Bowers Park Drive 1,2023-06-22T08:20:00.000+00:00,feeder,,L3 Active Power,kW,2.97
333148,Bowers Park Drive 1,2023-06-22T08:20:00.000+00:00,feeder,,L2 Active Power,kW,12.46
333148,Bowers Park Drive 1,2023-06-22T08:20:00.000+00:00,feeder,,L1 Active Power,kW,12.19
333148,Bowers Park Drive 1,2023-06-22T08:20:00.000+00:00,feeder,,N Current (RMS),A,47.5
333148,Bowers Park Drive 1,2023-06-22T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
333148,Bowers Park Drive 1,2023-06-22T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,53.0
333148,Bowers Park Drive 1,2023-06-22T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,52.0
333148,Bowers Park Drive 1,2023-06-22T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-22T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-22T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-22T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-22T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-22T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.49
333148,Bowers Park Drive 1,2023-06-22T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-22T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-22T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-22T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
333148,Bowers Park Drive 1,2023-06-22T08:20:00.000+00:00,transformer,,Temperature,C,28.3
333148,Bowers Park Drive 1,2023-06-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
333148,Bowers Park Drive 1,2023-06-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
333148,Bowers Park Drive 1,2023-06-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
333148,Bowers Park Drive 1,2023-06-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
333148,Bowers Park Drive 1,2023-06-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
333148,Bowers Park Drive 1,2023-06-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
333148,Bowers Park Drive 1,2023-06-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
333148,Bowers Park Drive 1,2023-06-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
333148,Bowers Park Drive 1,2023-06-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
333148,Bowers Park Drive 1,2023-06-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,2.96
333148,Bowers Park Drive 1,2023-06-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,12.48
333148,Bowers Park Drive 1,2023-06-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,12.68
333148,Bowers Park Drive 1,2023-06-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
333148,Bowers Park Drive 1,2023-06-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
333148,Bowers Park Drive 1,2023-06-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
333148,Bowers Park Drive 1,2023-06-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
333148,Bowers Park Drive 1,2023-06-22T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
333148,Bowers Park Drive 1,2023-06-22T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
333148,Bowers Park Drive 1,2023-06-22T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
333148,Bowers Park Drive 1,2023-06-22T08:10:00.000+00:00,feeder,,L3 Active Power,kW,3.26
333148,Bowers Park Drive 1,2023-06-22T08:10:00.000+00:00,feeder,,L2 Active Power,kW,10.65
333148,Bowers Park Drive 1,2023-06-22T08:10:00.000+00:00,feeder,,L1 Active Power,kW,12.01
333148,Bowers Park Drive 1,2023-06-22T08:10:00.000+00:00,feeder,,N Current (RMS),A,42.9
333148,Bowers Park Drive 1,2023-06-22T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
333148,Bowers Park Drive 1,2023-06-22T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,45.8
333148,Bowers Park Drive 1,2023-06-22T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,52.2
333148,Bowers Park Drive 1,2023-06-22T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-22T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-22T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-22T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-22T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-22T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.49
333148,Bowers Park Drive 1,2023-06-22T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-22T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-22T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-22T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
333148,Bowers Park Drive 1,2023-06-22T08:10:00.000+00:00,transformer,,Temperature,C,28.2
333148,Bowers Park Drive 1,2023-06-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
333148,Bowers Park Drive 1,2023-06-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
333148,Bowers Park Drive 1,2023-06-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
333148,Bowers Park Drive 1,2023-06-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
333148,Bowers Park Drive 1,2023-06-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
333148,Bowers Park Drive 1,2023-06-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
333148,Bowers Park Drive 1,2023-06-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
333148,Bowers Park Drive 1,2023-06-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
333148,Bowers Park Drive 1,2023-06-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
333148,Bowers Park Drive 1,2023-06-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,3.25
333148,Bowers Park Drive 1,2023-06-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,10.67
333148,Bowers Park Drive 1,2023-06-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,12.5
333148,Bowers Park Drive 1,2023-06-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
333148,Bowers Park Drive 1,2023-06-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
333148,Bowers Park Drive 1,2023-06-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
333148,Bowers Park Drive 1,2023-06-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
333148,Bowers Park Drive 1,2023-06-22T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
333148,Bowers Park Drive 1,2023-06-22T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
333148,Bowers Park Drive 1,2023-06-22T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
333148,Bowers Park Drive 1,2023-06-22T08:00:00.000+00:00,feeder,,L3 Active Power,kW,4.84
333148,Bowers Park Drive 1,2023-06-22T08:00:00.000+00:00,feeder,,L2 Active Power,kW,13.14
333148,Bowers Park Drive 1,2023-06-22T08:00:00.000+00:00,feeder,,L1 Active Power,kW,12.94
333148,Bowers Park Drive 1,2023-06-22T08:00:00.000+00:00,feeder,,N Current (RMS),A,45.6
333148,Bowers Park Drive 1,2023-06-22T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
333148,Bowers Park Drive 1,2023-06-22T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,55.6
333148,Bowers Park Drive 1,2023-06-22T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,58.1
333148,Bowers Park Drive 1,2023-06-22T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-22T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-22T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-22T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-22T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-22T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.49
333148,Bowers Park Drive 1,2023-06-22T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-22T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-22T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-22T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
333148,Bowers Park Drive 1,2023-06-22T08:00:00.000+00:00,transformer,,Temperature,C,28.0
333148,Bowers Park Drive 1,2023-06-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
333148,Bowers Park Drive 1,2023-06-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
333148,Bowers Park Drive 1,2023-06-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
333148,Bowers Park Drive 1,2023-06-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
333148,Bowers Park Drive 1,2023-06-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
333148,Bowers Park Drive 1,2023-06-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
333148,Bowers Park Drive 1,2023-06-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
333148,Bowers Park Drive 1,2023-06-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
333148,Bowers Park Drive 1,2023-06-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
333148,Bowers Park Drive 1,2023-06-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,4.84
333148,Bowers Park Drive 1,2023-06-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,13.15
333148,Bowers Park Drive 1,2023-06-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,13.44
333148,Bowers Park Drive 1,2023-06-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,46.1
333148,Bowers Park Drive 1,2023-06-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
333148,Bowers Park Drive 1,2023-06-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
333148,Bowers Park Drive 1,2023-06-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
333148,Bowers Park Drive 1,2023-06-22T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
333148,Bowers Park Drive 1,2023-06-22T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
333148,Bowers Park Drive 1,2023-06-22T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
333148,Bowers Park Drive 1,2023-06-22T07:50:00.000+00:00,feeder,,L3 Active Power,kW,6.69
333148,Bowers Park Drive 1,2023-06-22T07:50:00.000+00:00,feeder,,L2 Active Power,kW,13.36
333148,Bowers Park Drive 1,2023-06-22T07:50:00.000+00:00,feeder,,L1 Active Power,kW,24.84
333148,Bowers Park Drive 1,2023-06-22T07:50:00.000+00:00,feeder,,N Current (RMS),A,74.7
333148,Bowers Park Drive 1,2023-06-22T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.7
333148,Bowers Park Drive 1,2023-06-22T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,57.0
333148,Bowers Park Drive 1,2023-06-22T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,102.8
333148,Bowers Park Drive 1,2023-06-22T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
333148,Bowers Park Drive 1,2023-06-22T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
