Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333148,Bowers Park Drive 1,2023-06-22T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-22T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-22T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-22T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.48
333148,Bowers Park Drive 1,2023-06-22T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.1
333148,Bowers Park Drive 1,2023-06-22T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
333148,Bowers Park Drive 1,2023-06-22T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
333148,Bowers Park Drive 1,2023-06-22T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
333148,Bowers Park Drive 1,2023-06-22T07:50:00.000+00:00,transformer,,Temperature,C,27.8
333148,Bowers Park Drive 1,2023-06-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
333148,Bowers Park Drive 1,2023-06-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
333148,Bowers Park Drive 1,2023-06-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
333148,Bowers Park Drive 1,2023-06-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
333148,Bowers Park Drive 1,2023-06-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
333148,Bowers Park Drive 1,2023-06-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
333148,Bowers Park Drive 1,2023-06-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
333148,Bowers Park Drive 1,2023-06-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
333148,Bowers Park Drive 1,2023-06-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
333148,Bowers Park Drive 1,2023-06-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,6.68
333148,Bowers Park Drive 1,2023-06-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,13.38
333148,Bowers Park Drive 1,2023-06-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,25.32
333148,Bowers Park Drive 1,2023-06-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,76.6
333148,Bowers Park Drive 1,2023-06-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
333148,Bowers Park Drive 1,2023-06-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
333148,Bowers Park Drive 1,2023-06-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
333148,Bowers Park Drive 1,2023-06-22T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
333148,Bowers Park Drive 1,2023-06-22T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
333148,Bowers Park Drive 1,2023-06-22T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
333148,Bowers Park Drive 1,2023-06-22T07:40:00.000+00:00,feeder,,L3 Active Power,kW,7.34
333148,Bowers Park Drive 1,2023-06-22T07:40:00.000+00:00,feeder,,L2 Active Power,kW,10.42
333148,Bowers Park Drive 1,2023-06-22T07:40:00.000+00:00,feeder,,L1 Active Power,kW,22.22
333148,Bowers Park Drive 1,2023-06-22T07:40:00.000+00:00,feeder,,N Current (RMS),A,68.8
333148,Bowers Park Drive 1,2023-06-22T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.8
333148,Bowers Park Drive 1,2023-06-22T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.5
333148,Bowers Park Drive 1,2023-06-22T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,95.1
333148,Bowers Park Drive 1,2023-06-22T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
333148,Bowers Park Drive 1,2023-06-22T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-22T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-22T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
333148,Bowers Park Drive 1,2023-06-22T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-22T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.49
333148,Bowers Park Drive 1,2023-06-22T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.0
333148,Bowers Park Drive 1,2023-06-22T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
333148,Bowers Park Drive 1,2023-06-22T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
333148,Bowers Park Drive 1,2023-06-22T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
333148,Bowers Park Drive 1,2023-06-22T07:40:00.000+00:00,transformer,,Temperature,C,27.7
333148,Bowers Park Drive 1,2023-06-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
333148,Bowers Park Drive 1,2023-06-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
333148,Bowers Park Drive 1,2023-06-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
333148,Bowers Park Drive 1,2023-06-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
333148,Bowers Park Drive 1,2023-06-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
333148,Bowers Park Drive 1,2023-06-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
333148,Bowers Park Drive 1,2023-06-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
333148,Bowers Park Drive 1,2023-06-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
333148,Bowers Park Drive 1,2023-06-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,7.34
333148,Bowers Park Drive 1,2023-06-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,10.43
333148,Bowers Park Drive 1,2023-06-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,22.71
333148,Bowers Park Drive 1,2023-06-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,70.9
333148,Bowers Park Drive 1,2023-06-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
333148,Bowers Park Drive 1,2023-06-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
333148,Bowers Park Drive 1,2023-06-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
333148,Bowers Park Drive 1,2023-06-22T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
333148,Bowers Park Drive 1,2023-06-22T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.08
333148,Bowers Park Drive 1,2023-06-22T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
333148,Bowers Park Drive 1,2023-06-22T07:30:00.000+00:00,feeder,,L3 Active Power,kW,9.72
333148,Bowers Park Drive 1,2023-06-22T07:30:00.000+00:00,feeder,,L2 Active Power,kW,11.37
333148,Bowers Park Drive 1,2023-06-22T07:30:00.000+00:00,feeder,,L1 Active Power,kW,9.69
333148,Bowers Park Drive 1,2023-06-22T07:30:00.000+00:00,feeder,,N Current (RMS),A,25.6
333148,Bowers Park Drive 1,2023-06-22T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.8
333148,Bowers Park Drive 1,2023-06-22T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,50.0
333148,Bowers Park Drive 1,2023-06-22T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,43.5
333148,Bowers Park Drive 1,2023-06-22T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-22T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-22T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-22T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-22T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-22T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-22T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-22T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-22T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.1
333148,Bowers Park Drive 1,2023-06-22T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
333148,Bowers Park Drive 1,2023-06-22T07:30:00.000+00:00,transformer,,Temperature,C,27.6
333148,Bowers Park Drive 1,2023-06-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-06-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
333148,Bowers Park Drive 1,2023-06-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
333148,Bowers Park Drive 1,2023-06-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
333148,Bowers Park Drive 1,2023-06-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
333148,Bowers Park Drive 1,2023-06-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
333148,Bowers Park Drive 1,2023-06-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
333148,Bowers Park Drive 1,2023-06-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
333148,Bowers Park Drive 1,2023-06-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
333148,Bowers Park Drive 1,2023-06-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,9.72
333148,Bowers Park Drive 1,2023-06-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,11.38
333148,Bowers Park Drive 1,2023-06-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,10.19
333148,Bowers Park Drive 1,2023-06-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,25.9
333148,Bowers Park Drive 1,2023-06-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
333148,Bowers Park Drive 1,2023-06-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
333148,Bowers Park Drive 1,2023-06-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
333148,Bowers Park Drive 1,2023-06-22T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
333148,Bowers Park Drive 1,2023-06-22T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.21
333148,Bowers Park Drive 1,2023-06-22T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
333148,Bowers Park Drive 1,2023-06-22T07:20:00.000+00:00,feeder,,L3 Active Power,kW,5.48
333148,Bowers Park Drive 1,2023-06-22T07:20:00.000+00:00,feeder,,L2 Active Power,kW,9.39
333148,Bowers Park Drive 1,2023-06-22T07:20:00.000+00:00,feeder,,L1 Active Power,kW,9.39
333148,Bowers Park Drive 1,2023-06-22T07:20:00.000+00:00,feeder,,N Current (RMS),A,33.9
333148,Bowers Park Drive 1,2023-06-22T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
333148,Bowers Park Drive 1,2023-06-22T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.9
333148,Bowers Park Drive 1,2023-06-22T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.5
333148,Bowers Park Drive 1,2023-06-22T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-22T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-22T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-22T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-22T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-22T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-22T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-22T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-22T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-22T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-22T07:20:00.000+00:00,transformer,,Temperature,C,27.4
333148,Bowers Park Drive 1,2023-06-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
333148,Bowers Park Drive 1,2023-06-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
333148,Bowers Park Drive 1,2023-06-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
333148,Bowers Park Drive 1,2023-06-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
333148,Bowers Park Drive 1,2023-06-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
333148,Bowers Park Drive 1,2023-06-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
333148,Bowers Park Drive 1,2023-06-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
333148,Bowers Park Drive 1,2023-06-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
333148,Bowers Park Drive 1,2023-06-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,5.48
333148,Bowers Park Drive 1,2023-06-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,9.4
333148,Bowers Park Drive 1,2023-06-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,9.89
333148,Bowers Park Drive 1,2023-06-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,34.7
333148,Bowers Park Drive 1,2023-06-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
333148,Bowers Park Drive 1,2023-06-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
333148,Bowers Park Drive 1,2023-06-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
333148,Bowers Park Drive 1,2023-06-22T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
333148,Bowers Park Drive 1,2023-06-22T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.35
333148,Bowers Park Drive 1,2023-06-22T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
333148,Bowers Park Drive 1,2023-06-22T07:10:00.000+00:00,feeder,,L3 Active Power,kW,5.95
333148,Bowers Park Drive 1,2023-06-22T07:10:00.000+00:00,feeder,,L2 Active Power,kW,13.7
333148,Bowers Park Drive 1,2023-06-22T07:10:00.000+00:00,feeder,,L1 Active Power,kW,11.54
333148,Bowers Park Drive 1,2023-06-22T07:10:00.000+00:00,feeder,,N Current (RMS),A,44.2
333148,Bowers Park Drive 1,2023-06-22T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
333148,Bowers Park Drive 1,2023-06-22T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,61.1
333148,Bowers Park Drive 1,2023-06-22T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,51.1
333148,Bowers Park Drive 1,2023-06-22T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-22T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-22T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
333148,Bowers Park Drive 1,2023-06-22T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-22T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-22T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.5
333148,Bowers Park Drive 1,2023-06-22T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.5
333148,Bowers Park Drive 1,2023-06-22T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-22T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-22T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-22T07:10:00.000+00:00,transformer,,Temperature,C,27.3
333148,Bowers Park Drive 1,2023-06-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
333148,Bowers Park Drive 1,2023-06-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
333148,Bowers Park Drive 1,2023-06-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
333148,Bowers Park Drive 1,2023-06-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
333148,Bowers Park Drive 1,2023-06-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
333148,Bowers Park Drive 1,2023-06-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
333148,Bowers Park Drive 1,2023-06-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
333148,Bowers Park Drive 1,2023-06-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
333148,Bowers Park Drive 1,2023-06-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
333148,Bowers Park Drive 1,2023-06-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,5.95
333148,Bowers Park Drive 1,2023-06-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,13.73
333148,Bowers Park Drive 1,2023-06-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,12.05
333148,Bowers Park Drive 1,2023-06-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
333148,Bowers Park Drive 1,2023-06-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
333148,Bowers Park Drive 1,2023-06-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
333148,Bowers Park Drive 1,2023-06-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
333148,Bowers Park Drive 1,2023-06-22T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
333148,Bowers Park Drive 1,2023-06-22T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.31
333148,Bowers Park Drive 1,2023-06-22T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
333148,Bowers Park Drive 1,2023-06-22T07:00:00.000+00:00,feeder,,L3 Active Power,kW,7.64
333148,Bowers Park Drive 1,2023-06-22T07:00:00.000+00:00,feeder,,L2 Active Power,kW,12.64
333148,Bowers Park Drive 1,2023-06-22T07:00:00.000+00:00,feeder,,L1 Active Power,kW,12.76
333148,Bowers Park Drive 1,2023-06-22T07:00:00.000+00:00,feeder,,N Current (RMS),A,42.5
333148,Bowers Park Drive 1,2023-06-22T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.6
333148,Bowers Park Drive 1,2023-06-22T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,55.9
333148,Bowers Park Drive 1,2023-06-22T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,56.7
333148,Bowers Park Drive 1,2023-06-22T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-22T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-22T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-22T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-22T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-22T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-22T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.7
333148,Bowers Park Drive 1,2023-06-22T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-22T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-22T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-22T07:00:00.000+00:00,transformer,,Temperature,C,27.2
333148,Bowers Park Drive 1,2023-06-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
333148,Bowers Park Drive 1,2023-06-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
333148,Bowers Park Drive 1,2023-06-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
333148,Bowers Park Drive 1,2023-06-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
333148,Bowers Park Drive 1,2023-06-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
333148,Bowers Park Drive 1,2023-06-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
333148,Bowers Park Drive 1,2023-06-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
333148,Bowers Park Drive 1,2023-06-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
333148,Bowers Park Drive 1,2023-06-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,7.64
333148,Bowers Park Drive 1,2023-06-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.66
333148,Bowers Park Drive 1,2023-06-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,13.27
333148,Bowers Park Drive 1,2023-06-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,43.3
333148,Bowers Park Drive 1,2023-06-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
333148,Bowers Park Drive 1,2023-06-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
333148,Bowers Park Drive 1,2023-06-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
333148,Bowers Park Drive 1,2023-06-22T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
333148,Bowers Park Drive 1,2023-06-22T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.62
333148,Bowers Park Drive 1,2023-06-22T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
333148,Bowers Park Drive 1,2023-06-22T06:50:00.000+00:00,feeder,,L3 Active Power,kW,13.92
333148,Bowers Park Drive 1,2023-06-22T06:50:00.000+00:00,feeder,,L2 Active Power,kW,9.77
333148,Bowers Park Drive 1,2023-06-22T06:50:00.000+00:00,feeder,,L1 Active Power,kW,11.75
333148,Bowers Park Drive 1,2023-06-22T06:50:00.000+00:00,feeder,,N Current (RMS),A,37.8
333148,Bowers Park Drive 1,2023-06-22T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,60.3
333148,Bowers Park Drive 1,2023-06-22T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.7
333148,Bowers Park Drive 1,2023-06-22T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,51.8
333148,Bowers Park Drive 1,2023-06-22T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-22T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-22T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-22T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-22T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-22T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-22T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-22T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-22T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-22T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-22T06:50:00.000+00:00,transformer,,Temperature,C,27.1
333148,Bowers Park Drive 1,2023-06-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
333148,Bowers Park Drive 1,2023-06-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
333148,Bowers Park Drive 1,2023-06-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
333148,Bowers Park Drive 1,2023-06-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
333148,Bowers Park Drive 1,2023-06-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
333148,Bowers Park Drive 1,2023-06-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
333148,Bowers Park Drive 1,2023-06-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
333148,Bowers Park Drive 1,2023-06-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
333148,Bowers Park Drive 1,2023-06-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
333148,Bowers Park Drive 1,2023-06-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.93
333148,Bowers Park Drive 1,2023-06-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,9.78
333148,Bowers Park Drive 1,2023-06-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,12.26
333148,Bowers Park Drive 1,2023-06-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,38.6
333148,Bowers Park Drive 1,2023-06-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
333148,Bowers Park Drive 1,2023-06-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
333148,Bowers Park Drive 1,2023-06-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
333148,Bowers Park Drive 1,2023-06-22T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
333148,Bowers Park Drive 1,2023-06-22T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.22
333148,Bowers Park Drive 1,2023-06-22T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
333148,Bowers Park Drive 1,2023-06-22T06:40:00.000+00:00,feeder,,L3 Active Power,kW,12.58
333148,Bowers Park Drive 1,2023-06-22T06:40:00.000+00:00,feeder,,L2 Active Power,kW,12.76
333148,Bowers Park Drive 1,2023-06-22T06:40:00.000+00:00,feeder,,L1 Active Power,kW,9.13
333148,Bowers Park Drive 1,2023-06-22T06:40:00.000+00:00,feeder,,N Current (RMS),A,35.2
333148,Bowers Park Drive 1,2023-06-22T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,54.1
333148,Bowers Park Drive 1,2023-06-22T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,57.2
333148,Bowers Park Drive 1,2023-06-22T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.7
333148,Bowers Park Drive 1,2023-06-22T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-22T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-22T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-22T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-22T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-22T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-22T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-22T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-22T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-22T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-22T06:40:00.000+00:00,transformer,,Temperature,C,27.0
333148,Bowers Park Drive 1,2023-06-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-06-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
333148,Bowers Park Drive 1,2023-06-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-06-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
333148,Bowers Park Drive 1,2023-06-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
333148,Bowers Park Drive 1,2023-06-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
333148,Bowers Park Drive 1,2023-06-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
333148,Bowers Park Drive 1,2023-06-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
333148,Bowers Park Drive 1,2023-06-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
333148,Bowers Park Drive 1,2023-06-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,12.59
333148,Bowers Park Drive 1,2023-06-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.77
333148,Bowers Park Drive 1,2023-06-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,9.64
333148,Bowers Park Drive 1,2023-06-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,34.7
333148,Bowers Park Drive 1,2023-06-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
333148,Bowers Park Drive 1,2023-06-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
333148,Bowers Park Drive 1,2023-06-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
333148,Bowers Park Drive 1,2023-06-22T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
333148,Bowers Park Drive 1,2023-06-22T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
333148,Bowers Park Drive 1,2023-06-22T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
333148,Bowers Park Drive 1,2023-06-22T06:30:00.000+00:00,feeder,,L3 Active Power,kW,8.4
333148,Bowers Park Drive 1,2023-06-22T06:30:00.000+00:00,feeder,,L2 Active Power,kW,13.66
333148,Bowers Park Drive 1,2023-06-22T06:30:00.000+00:00,feeder,,L1 Active Power,kW,9.57
333148,Bowers Park Drive 1,2023-06-22T06:30:00.000+00:00,feeder,,N Current (RMS),A,34.5
333148,Bowers Park Drive 1,2023-06-22T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.2
333148,Bowers Park Drive 1,2023-06-22T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,58.8
333148,Bowers Park Drive 1,2023-06-22T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.1
333148,Bowers Park Drive 1,2023-06-22T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-22T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-22T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-22T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-22T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-22T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-22T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.6
333148,Bowers Park Drive 1,2023-06-22T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333148,Bowers Park Drive 1,2023-06-22T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
333148,Bowers Park Drive 1,2023-06-22T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
333148,Bowers Park Drive 1,2023-06-22T06:30:00.000+00:00,transformer,,Temperature,C,26.9
333148,Bowers Park Drive 1,2023-06-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
333148,Bowers Park Drive 1,2023-06-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
333148,Bowers Park Drive 1,2023-06-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
333148,Bowers Park Drive 1,2023-06-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
333148,Bowers Park Drive 1,2023-06-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
333148,Bowers Park Drive 1,2023-06-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
333148,Bowers Park Drive 1,2023-06-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
333148,Bowers Park Drive 1,2023-06-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
333148,Bowers Park Drive 1,2023-06-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
333148,Bowers Park Drive 1,2023-06-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,8.4
333148,Bowers Park Drive 1,2023-06-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.67
333148,Bowers Park Drive 1,2023-06-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,10.08
333148,Bowers Park Drive 1,2023-06-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,34.3
333148,Bowers Park Drive 1,2023-06-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
333148,Bowers Park Drive 1,2023-06-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
333148,Bowers Park Drive 1,2023-06-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
333148,Bowers Park Drive 1,2023-06-22T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
333148,Bowers Park Drive 1,2023-06-22T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.46
333148,Bowers Park Drive 1,2023-06-22T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
333148,Bowers Park Drive 1,2023-06-22T06:20:00.000+00:00,feeder,,L3 Active Power,kW,9.82
333148,Bowers Park Drive 1,2023-06-22T06:20:00.000+00:00,feeder,,L2 Active Power,kW,9.39
333148,Bowers Park Drive 1,2023-06-22T06:20:00.000+00:00,feeder,,L1 Active Power,kW,12.4
333148,Bowers Park Drive 1,2023-06-22T06:20:00.000+00:00,feeder,,N Current (RMS),A,34.1
333148,Bowers Park Drive 1,2023-06-22T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.9
333148,Bowers Park Drive 1,2023-06-22T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.9
333148,Bowers Park Drive 1,2023-06-22T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,53.3
333148,Bowers Park Drive 1,2023-06-22T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-22T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-22T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-22T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-22T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-22T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-22T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-22T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.3
333148,Bowers Park Drive 1,2023-06-22T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.8
333148,Bowers Park Drive 1,2023-06-22T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
333148,Bowers Park Drive 1,2023-06-22T06:20:00.000+00:00,transformer,,Temperature,C,26.9
333148,Bowers Park Drive 1,2023-06-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
333148,Bowers Park Drive 1,2023-06-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
333148,Bowers Park Drive 1,2023-06-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
333148,Bowers Park Drive 1,2023-06-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
333148,Bowers Park Drive 1,2023-06-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
333148,Bowers Park Drive 1,2023-06-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
333148,Bowers Park Drive 1,2023-06-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
333148,Bowers Park Drive 1,2023-06-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
333148,Bowers Park Drive 1,2023-06-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
333148,Bowers Park Drive 1,2023-06-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,9.82
333148,Bowers Park Drive 1,2023-06-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,9.4
333148,Bowers Park Drive 1,2023-06-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,12.91
333148,Bowers Park Drive 1,2023-06-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,35.7
333148,Bowers Park Drive 1,2023-06-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
333148,Bowers Park Drive 1,2023-06-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
333148,Bowers Park Drive 1,2023-06-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
333148,Bowers Park Drive 1,2023-06-22T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
333148,Bowers Park Drive 1,2023-06-22T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.65
333148,Bowers Park Drive 1,2023-06-22T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
333148,Bowers Park Drive 1,2023-06-22T06:10:00.000+00:00,feeder,,L3 Active Power,kW,12.58
333148,Bowers Park Drive 1,2023-06-22T06:10:00.000+00:00,feeder,,L2 Active Power,kW,7.49
333148,Bowers Park Drive 1,2023-06-22T06:10:00.000+00:00,feeder,,L1 Active Power,kW,15.43
333148,Bowers Park Drive 1,2023-06-22T06:10:00.000+00:00,feeder,,N Current (RMS),A,42.4
333148,Bowers Park Drive 1,2023-06-22T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,54.5
333148,Bowers Park Drive 1,2023-06-22T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.8
333148,Bowers Park Drive 1,2023-06-22T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,65.6
333148,Bowers Park Drive 1,2023-06-22T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
333148,Bowers Park Drive 1,2023-06-22T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-22T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-22T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-22T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-22T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-22T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-22T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
333148,Bowers Park Drive 1,2023-06-22T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
333148,Bowers Park Drive 1,2023-06-22T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.4
333148,Bowers Park Drive 1,2023-06-22T06:10:00.000+00:00,transformer,,Temperature,C,26.8
333148,Bowers Park Drive 1,2023-06-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-06-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
333148,Bowers Park Drive 1,2023-06-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
333148,Bowers Park Drive 1,2023-06-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
333148,Bowers Park Drive 1,2023-06-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
333148,Bowers Park Drive 1,2023-06-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
333148,Bowers Park Drive 1,2023-06-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
333148,Bowers Park Drive 1,2023-06-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
333148,Bowers Park Drive 1,2023-06-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.58
333148,Bowers Park Drive 1,2023-06-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,7.49
333148,Bowers Park Drive 1,2023-06-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.94
333148,Bowers Park Drive 1,2023-06-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
333148,Bowers Park Drive 1,2023-06-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
333148,Bowers Park Drive 1,2023-06-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
333148,Bowers Park Drive 1,2023-06-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
333148,Bowers Park Drive 1,2023-06-22T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
333148,Bowers Park Drive 1,2023-06-22T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.22
333148,Bowers Park Drive 1,2023-06-22T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
333148,Bowers Park Drive 1,2023-06-22T06:00:00.000+00:00,feeder,,L3 Active Power,kW,7.73
333148,Bowers Park Drive 1,2023-06-22T06:00:00.000+00:00,feeder,,L2 Active Power,kW,10.77
333148,Bowers Park Drive 1,2023-06-22T06:00:00.000+00:00,feeder,,L1 Active Power,kW,11.79
333148,Bowers Park Drive 1,2023-06-22T06:00:00.000+00:00,feeder,,N Current (RMS),A,37.0
333148,Bowers Park Drive 1,2023-06-22T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.2
333148,Bowers Park Drive 1,2023-06-22T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,49.7
333148,Bowers Park Drive 1,2023-06-22T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,51.7
333148,Bowers Park Drive 1,2023-06-22T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
333148,Bowers Park Drive 1,2023-06-22T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-22T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-22T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-22T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-22T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-22T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-22T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
333148,Bowers Park Drive 1,2023-06-22T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
333148,Bowers Park Drive 1,2023-06-22T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.4
333148,Bowers Park Drive 1,2023-06-22T06:00:00.000+00:00,transformer,,Temperature,C,26.8
333148,Bowers Park Drive 1,2023-06-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
333148,Bowers Park Drive 1,2023-06-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
333148,Bowers Park Drive 1,2023-06-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
333148,Bowers Park Drive 1,2023-06-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
333148,Bowers Park Drive 1,2023-06-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-06-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
333148,Bowers Park Drive 1,2023-06-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
333148,Bowers Park Drive 1,2023-06-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
333148,Bowers Park Drive 1,2023-06-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
333148,Bowers Park Drive 1,2023-06-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,7.73
333148,Bowers Park Drive 1,2023-06-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.78
333148,Bowers Park Drive 1,2023-06-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.29
333148,Bowers Park Drive 1,2023-06-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
333148,Bowers Park Drive 1,2023-06-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
333148,Bowers Park Drive 1,2023-06-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
333148,Bowers Park Drive 1,2023-06-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
333148,Bowers Park Drive 1,2023-06-22T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
333148,Bowers Park Drive 1,2023-06-22T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.67
333148,Bowers Park Drive 1,2023-06-22T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
333148,Bowers Park Drive 1,2023-06-22T05:50:00.000+00:00,feeder,,L3 Active Power,kW,5.97
333148,Bowers Park Drive 1,2023-06-22T05:50:00.000+00:00,feeder,,L2 Active Power,kW,6.99
333148,Bowers Park Drive 1,2023-06-22T05:50:00.000+00:00,feeder,,L1 Active Power,kW,8.54
333148,Bowers Park Drive 1,2023-06-22T05:50:00.000+00:00,feeder,,N Current (RMS),A,30.3
333148,Bowers Park Drive 1,2023-06-22T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
333148,Bowers Park Drive 1,2023-06-22T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.3
333148,Bowers Park Drive 1,2023-06-22T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
333148,Bowers Park Drive 1,2023-06-22T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-22T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-22T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-22T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-22T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-22T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-22T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.4
333148,Bowers Park Drive 1,2023-06-22T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
333148,Bowers Park Drive 1,2023-06-22T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
333148,Bowers Park Drive 1,2023-06-22T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
333148,Bowers Park Drive 1,2023-06-22T05:50:00.000+00:00,transformer,,Temperature,C,26.8
333148,Bowers Park Drive 1,2023-06-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
333148,Bowers Park Drive 1,2023-06-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
333148,Bowers Park Drive 1,2023-06-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
333148,Bowers Park Drive 1,2023-06-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
333148,Bowers Park Drive 1,2023-06-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
333148,Bowers Park Drive 1,2023-06-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
333148,Bowers Park Drive 1,2023-06-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
333148,Bowers Park Drive 1,2023-06-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
333148,Bowers Park Drive 1,2023-06-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
333148,Bowers Park Drive 1,2023-06-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,5.98
333148,Bowers Park Drive 1,2023-06-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
333148,Bowers Park Drive 1,2023-06-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,9.06
333148,Bowers Park Drive 1,2023-06-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,31.3
333148,Bowers Park Drive 1,2023-06-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
333148,Bowers Park Drive 1,2023-06-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
333148,Bowers Park Drive 1,2023-06-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
333148,Bowers Park Drive 1,2023-06-22T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.02
333148,Bowers Park Drive 1,2023-06-22T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.47
333148,Bowers Park Drive 1,2023-06-22T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
333148,Bowers Park Drive 1,2023-06-22T05:40:00.000+00:00,feeder,,L3 Active Power,kW,15.16
333148,Bowers Park Drive 1,2023-06-22T05:40:00.000+00:00,feeder,,L2 Active Power,kW,9.48
333148,Bowers Park Drive 1,2023-06-22T05:40:00.000+00:00,feeder,,L1 Active Power,kW,7.95
333148,Bowers Park Drive 1,2023-06-22T05:40:00.000+00:00,feeder,,N Current (RMS),A,35.9
333148,Bowers Park Drive 1,2023-06-22T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,65.8
333148,Bowers Park Drive 1,2023-06-22T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.4
333148,Bowers Park Drive 1,2023-06-22T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.7
333148,Bowers Park Drive 1,2023-06-22T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-22T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-22T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-22T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-22T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-22T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-06-22T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-22T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
333148,Bowers Park Drive 1,2023-06-22T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
333148,Bowers Park Drive 1,2023-06-22T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
333148,Bowers Park Drive 1,2023-06-22T05:40:00.000+00:00,transformer,,Temperature,C,26.8
333148,Bowers Park Drive 1,2023-06-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
333148,Bowers Park Drive 1,2023-06-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
333148,Bowers Park Drive 1,2023-06-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
333148,Bowers Park Drive 1,2023-06-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
333148,Bowers Park Drive 1,2023-06-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
333148,Bowers Park Drive 1,2023-06-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
333148,Bowers Park Drive 1,2023-06-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
333148,Bowers Park Drive 1,2023-06-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
333148,Bowers Park Drive 1,2023-06-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
333148,Bowers Park Drive 1,2023-06-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.17
333148,Bowers Park Drive 1,2023-06-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.49
333148,Bowers Park Drive 1,2023-06-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,8.48
333148,Bowers Park Drive 1,2023-06-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,35.1
333148,Bowers Park Drive 1,2023-06-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
333148,Bowers Park Drive 1,2023-06-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
333148,Bowers Park Drive 1,2023-06-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
333148,Bowers Park Drive 1,2023-06-22T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
333148,Bowers Park Drive 1,2023-06-22T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
333148,Bowers Park Drive 1,2023-06-22T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
333148,Bowers Park Drive 1,2023-06-22T05:30:00.000+00:00,feeder,,L3 Active Power,kW,8.62
333148,Bowers Park Drive 1,2023-06-22T05:30:00.000+00:00,feeder,,L2 Active Power,kW,7.02
333148,Bowers Park Drive 1,2023-06-22T05:30:00.000+00:00,feeder,,L1 Active Power,kW,9.16
333148,Bowers Park Drive 1,2023-06-22T05:30:00.000+00:00,feeder,,N Current (RMS),A,27.1
333148,Bowers Park Drive 1,2023-06-22T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.4
333148,Bowers Park Drive 1,2023-06-22T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.9
333148,Bowers Park Drive 1,2023-06-22T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.9
333148,Bowers Park Drive 1,2023-06-22T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-22T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-22T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-22T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-22T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
