Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333148,Bowers Park Drive 1,2023-06-22T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.51
333148,Bowers Park Drive 1,2023-06-22T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.5
333148,Bowers Park Drive 1,2023-06-22T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
333148,Bowers Park Drive 1,2023-06-22T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
333148,Bowers Park Drive 1,2023-06-22T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
333148,Bowers Park Drive 1,2023-06-22T05:30:00.000+00:00,transformer,,Temperature,C,26.8
333148,Bowers Park Drive 1,2023-06-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
333148,Bowers Park Drive 1,2023-06-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
333148,Bowers Park Drive 1,2023-06-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
333148,Bowers Park Drive 1,2023-06-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
333148,Bowers Park Drive 1,2023-06-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
333148,Bowers Park Drive 1,2023-06-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
333148,Bowers Park Drive 1,2023-06-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
333148,Bowers Park Drive 1,2023-06-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
333148,Bowers Park Drive 1,2023-06-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
333148,Bowers Park Drive 1,2023-06-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.62
333148,Bowers Park Drive 1,2023-06-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.03
333148,Bowers Park Drive 1,2023-06-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.67
333148,Bowers Park Drive 1,2023-06-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,27.9
333148,Bowers Park Drive 1,2023-06-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
333148,Bowers Park Drive 1,2023-06-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
333148,Bowers Park Drive 1,2023-06-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
333148,Bowers Park Drive 1,2023-06-22T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
333148,Bowers Park Drive 1,2023-06-22T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.49
333148,Bowers Park Drive 1,2023-06-22T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
333148,Bowers Park Drive 1,2023-06-22T05:20:00.000+00:00,feeder,,L3 Active Power,kW,7.91
333148,Bowers Park Drive 1,2023-06-22T05:20:00.000+00:00,feeder,,L2 Active Power,kW,7.87
333148,Bowers Park Drive 1,2023-06-22T05:20:00.000+00:00,feeder,,L1 Active Power,kW,6.5
333148,Bowers Park Drive 1,2023-06-22T05:20:00.000+00:00,feeder,,N Current (RMS),A,25.0
333148,Bowers Park Drive 1,2023-06-22T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.3
333148,Bowers Park Drive 1,2023-06-22T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.5
333148,Bowers Park Drive 1,2023-06-22T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
333148,Bowers Park Drive 1,2023-06-22T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-22T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-22T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-22T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-22T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-22T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-06-22T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.2
333148,Bowers Park Drive 1,2023-06-22T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
333148,Bowers Park Drive 1,2023-06-22T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
333148,Bowers Park Drive 1,2023-06-22T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.0
333148,Bowers Park Drive 1,2023-06-22T05:20:00.000+00:00,transformer,,Temperature,C,26.8
333148,Bowers Park Drive 1,2023-06-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
333148,Bowers Park Drive 1,2023-06-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
333148,Bowers Park Drive 1,2023-06-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
333148,Bowers Park Drive 1,2023-06-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
333148,Bowers Park Drive 1,2023-06-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
333148,Bowers Park Drive 1,2023-06-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
333148,Bowers Park Drive 1,2023-06-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
333148,Bowers Park Drive 1,2023-06-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
333148,Bowers Park Drive 1,2023-06-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
333148,Bowers Park Drive 1,2023-06-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.91
333148,Bowers Park Drive 1,2023-06-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.88
333148,Bowers Park Drive 1,2023-06-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,7.02
333148,Bowers Park Drive 1,2023-06-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,24.9
333148,Bowers Park Drive 1,2023-06-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
333148,Bowers Park Drive 1,2023-06-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
333148,Bowers Park Drive 1,2023-06-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
333148,Bowers Park Drive 1,2023-06-22T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.21
333148,Bowers Park Drive 1,2023-06-22T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.66
333148,Bowers Park Drive 1,2023-06-22T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.95
333148,Bowers Park Drive 1,2023-06-22T05:10:00.000+00:00,feeder,,L3 Active Power,kW,6.86
333148,Bowers Park Drive 1,2023-06-22T05:10:00.000+00:00,feeder,,L2 Active Power,kW,9.97
333148,Bowers Park Drive 1,2023-06-22T05:10:00.000+00:00,feeder,,L1 Active Power,kW,7.58
333148,Bowers Park Drive 1,2023-06-22T05:10:00.000+00:00,feeder,,N Current (RMS),A,32.4
333148,Bowers Park Drive 1,2023-06-22T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
333148,Bowers Park Drive 1,2023-06-22T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.7
333148,Bowers Park Drive 1,2023-06-22T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
333148,Bowers Park Drive 1,2023-06-22T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-22T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-22T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-22T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-22T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-22T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-06-22T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.1
333148,Bowers Park Drive 1,2023-06-22T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
333148,Bowers Park Drive 1,2023-06-22T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
333148,Bowers Park Drive 1,2023-06-22T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.2
333148,Bowers Park Drive 1,2023-06-22T05:10:00.000+00:00,transformer,,Temperature,C,26.8
333148,Bowers Park Drive 1,2023-06-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
333148,Bowers Park Drive 1,2023-06-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
333148,Bowers Park Drive 1,2023-06-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
333148,Bowers Park Drive 1,2023-06-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
333148,Bowers Park Drive 1,2023-06-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
333148,Bowers Park Drive 1,2023-06-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
333148,Bowers Park Drive 1,2023-06-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
333148,Bowers Park Drive 1,2023-06-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
333148,Bowers Park Drive 1,2023-06-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
333148,Bowers Park Drive 1,2023-06-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.86
333148,Bowers Park Drive 1,2023-06-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.98
333148,Bowers Park Drive 1,2023-06-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,8.1
333148,Bowers Park Drive 1,2023-06-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
333148,Bowers Park Drive 1,2023-06-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
333148,Bowers Park Drive 1,2023-06-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
333148,Bowers Park Drive 1,2023-06-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
333148,Bowers Park Drive 1,2023-06-22T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.5
333148,Bowers Park Drive 1,2023-06-22T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.37
333148,Bowers Park Drive 1,2023-06-22T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
333148,Bowers Park Drive 1,2023-06-22T05:00:00.000+00:00,feeder,,L3 Active Power,kW,5.94
333148,Bowers Park Drive 1,2023-06-22T05:00:00.000+00:00,feeder,,L2 Active Power,kW,10.48
333148,Bowers Park Drive 1,2023-06-22T05:00:00.000+00:00,feeder,,L1 Active Power,kW,4.7
333148,Bowers Park Drive 1,2023-06-22T05:00:00.000+00:00,feeder,,N Current (RMS),A,32.4
333148,Bowers Park Drive 1,2023-06-22T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
333148,Bowers Park Drive 1,2023-06-22T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.8
333148,Bowers Park Drive 1,2023-06-22T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
333148,Bowers Park Drive 1,2023-06-22T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-22T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-22T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-22T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-22T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
333148,Bowers Park Drive 1,2023-06-22T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-06-22T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.4
333148,Bowers Park Drive 1,2023-06-22T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
333148,Bowers Park Drive 1,2023-06-22T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
333148,Bowers Park Drive 1,2023-06-22T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
333148,Bowers Park Drive 1,2023-06-22T05:00:00.000+00:00,transformer,,Temperature,C,26.9
333148,Bowers Park Drive 1,2023-06-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
333148,Bowers Park Drive 1,2023-06-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
333148,Bowers Park Drive 1,2023-06-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
333148,Bowers Park Drive 1,2023-06-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
333148,Bowers Park Drive 1,2023-06-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
333148,Bowers Park Drive 1,2023-06-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
333148,Bowers Park Drive 1,2023-06-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
333148,Bowers Park Drive 1,2023-06-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
333148,Bowers Park Drive 1,2023-06-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
333148,Bowers Park Drive 1,2023-06-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,5.95
333148,Bowers Park Drive 1,2023-06-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.5
333148,Bowers Park Drive 1,2023-06-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,5.22
333148,Bowers Park Drive 1,2023-06-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,31.2
333148,Bowers Park Drive 1,2023-06-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
333148,Bowers Park Drive 1,2023-06-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
333148,Bowers Park Drive 1,2023-06-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
333148,Bowers Park Drive 1,2023-06-22T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.31
333148,Bowers Park Drive 1,2023-06-22T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.82
333148,Bowers Park Drive 1,2023-06-22T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
333148,Bowers Park Drive 1,2023-06-22T04:50:00.000+00:00,feeder,,L3 Active Power,kW,5.08
333148,Bowers Park Drive 1,2023-06-22T04:50:00.000+00:00,feeder,,L2 Active Power,kW,8.73
333148,Bowers Park Drive 1,2023-06-22T04:50:00.000+00:00,feeder,,L1 Active Power,kW,4.75
333148,Bowers Park Drive 1,2023-06-22T04:50:00.000+00:00,feeder,,N Current (RMS),A,27.5
333148,Bowers Park Drive 1,2023-06-22T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
333148,Bowers Park Drive 1,2023-06-22T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.9
333148,Bowers Park Drive 1,2023-06-22T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
333148,Bowers Park Drive 1,2023-06-22T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-22T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-22T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
333148,Bowers Park Drive 1,2023-06-22T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-22T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-22T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-06-22T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-22T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
333148,Bowers Park Drive 1,2023-06-22T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
333148,Bowers Park Drive 1,2023-06-22T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
333148,Bowers Park Drive 1,2023-06-22T04:50:00.000+00:00,transformer,,Temperature,C,26.9
333148,Bowers Park Drive 1,2023-06-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
333148,Bowers Park Drive 1,2023-06-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
333148,Bowers Park Drive 1,2023-06-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
333148,Bowers Park Drive 1,2023-06-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
333148,Bowers Park Drive 1,2023-06-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
333148,Bowers Park Drive 1,2023-06-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
333148,Bowers Park Drive 1,2023-06-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
333148,Bowers Park Drive 1,2023-06-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
333148,Bowers Park Drive 1,2023-06-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
333148,Bowers Park Drive 1,2023-06-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,5.08
333148,Bowers Park Drive 1,2023-06-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.75
333148,Bowers Park Drive 1,2023-06-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,5.27
333148,Bowers Park Drive 1,2023-06-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,26.7
333148,Bowers Park Drive 1,2023-06-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
333148,Bowers Park Drive 1,2023-06-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
333148,Bowers Park Drive 1,2023-06-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
333148,Bowers Park Drive 1,2023-06-22T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.06
333148,Bowers Park Drive 1,2023-06-22T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.64
333148,Bowers Park Drive 1,2023-06-22T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
333148,Bowers Park Drive 1,2023-06-22T04:40:00.000+00:00,feeder,,L3 Active Power,kW,6.29
333148,Bowers Park Drive 1,2023-06-22T04:40:00.000+00:00,feeder,,L2 Active Power,kW,7.01
333148,Bowers Park Drive 1,2023-06-22T04:40:00.000+00:00,feeder,,L1 Active Power,kW,4.86
333148,Bowers Park Drive 1,2023-06-22T04:40:00.000+00:00,feeder,,N Current (RMS),A,21.6
333148,Bowers Park Drive 1,2023-06-22T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
333148,Bowers Park Drive 1,2023-06-22T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.1
333148,Bowers Park Drive 1,2023-06-22T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
333148,Bowers Park Drive 1,2023-06-22T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-22T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-22T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-22T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-22T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-22T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-06-22T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.7
333148,Bowers Park Drive 1,2023-06-22T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
333148,Bowers Park Drive 1,2023-06-22T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
333148,Bowers Park Drive 1,2023-06-22T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
333148,Bowers Park Drive 1,2023-06-22T04:40:00.000+00:00,transformer,,Temperature,C,26.9
333148,Bowers Park Drive 1,2023-06-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
333148,Bowers Park Drive 1,2023-06-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
333148,Bowers Park Drive 1,2023-06-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
333148,Bowers Park Drive 1,2023-06-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
333148,Bowers Park Drive 1,2023-06-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
333148,Bowers Park Drive 1,2023-06-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
333148,Bowers Park Drive 1,2023-06-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
333148,Bowers Park Drive 1,2023-06-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
333148,Bowers Park Drive 1,2023-06-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
333148,Bowers Park Drive 1,2023-06-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,6.29
333148,Bowers Park Drive 1,2023-06-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.02
333148,Bowers Park Drive 1,2023-06-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,5.38
333148,Bowers Park Drive 1,2023-06-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,21.1
333148,Bowers Park Drive 1,2023-06-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
333148,Bowers Park Drive 1,2023-06-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
333148,Bowers Park Drive 1,2023-06-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
333148,Bowers Park Drive 1,2023-06-22T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
333148,Bowers Park Drive 1,2023-06-22T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.66
333148,Bowers Park Drive 1,2023-06-22T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
333148,Bowers Park Drive 1,2023-06-22T04:30:00.000+00:00,feeder,,L3 Active Power,kW,5.41
333148,Bowers Park Drive 1,2023-06-22T04:30:00.000+00:00,feeder,,L2 Active Power,kW,6.78
333148,Bowers Park Drive 1,2023-06-22T04:30:00.000+00:00,feeder,,L1 Active Power,kW,5.28
333148,Bowers Park Drive 1,2023-06-22T04:30:00.000+00:00,feeder,,N Current (RMS),A,21.3
333148,Bowers Park Drive 1,2023-06-22T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
333148,Bowers Park Drive 1,2023-06-22T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.0
333148,Bowers Park Drive 1,2023-06-22T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
333148,Bowers Park Drive 1,2023-06-22T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-22T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-22T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-22T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-22T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-22T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-06-22T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.4
333148,Bowers Park Drive 1,2023-06-22T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
333148,Bowers Park Drive 1,2023-06-22T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
333148,Bowers Park Drive 1,2023-06-22T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.7
333148,Bowers Park Drive 1,2023-06-22T04:30:00.000+00:00,transformer,,Temperature,C,27.0
333148,Bowers Park Drive 1,2023-06-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
333148,Bowers Park Drive 1,2023-06-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
333148,Bowers Park Drive 1,2023-06-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
333148,Bowers Park Drive 1,2023-06-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
333148,Bowers Park Drive 1,2023-06-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
333148,Bowers Park Drive 1,2023-06-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
333148,Bowers Park Drive 1,2023-06-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
333148,Bowers Park Drive 1,2023-06-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
333148,Bowers Park Drive 1,2023-06-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,5.41
333148,Bowers Park Drive 1,2023-06-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.78
333148,Bowers Park Drive 1,2023-06-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,5.8
333148,Bowers Park Drive 1,2023-06-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,21.4
333148,Bowers Park Drive 1,2023-06-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
333148,Bowers Park Drive 1,2023-06-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
333148,Bowers Park Drive 1,2023-06-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
333148,Bowers Park Drive 1,2023-06-22T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.19
333148,Bowers Park Drive 1,2023-06-22T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.84
333148,Bowers Park Drive 1,2023-06-22T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
333148,Bowers Park Drive 1,2023-06-22T04:20:00.000+00:00,feeder,,L3 Active Power,kW,6.43
333148,Bowers Park Drive 1,2023-06-22T04:20:00.000+00:00,feeder,,L2 Active Power,kW,6.77
333148,Bowers Park Drive 1,2023-06-22T04:20:00.000+00:00,feeder,,L1 Active Power,kW,6.62
333148,Bowers Park Drive 1,2023-06-22T04:20:00.000+00:00,feeder,,N Current (RMS),A,19.7
333148,Bowers Park Drive 1,2023-06-22T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
333148,Bowers Park Drive 1,2023-06-22T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.9
333148,Bowers Park Drive 1,2023-06-22T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
333148,Bowers Park Drive 1,2023-06-22T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-22T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-22T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-22T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-22T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-22T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-06-22T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.2
333148,Bowers Park Drive 1,2023-06-22T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
333148,Bowers Park Drive 1,2023-06-22T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
333148,Bowers Park Drive 1,2023-06-22T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
333148,Bowers Park Drive 1,2023-06-22T04:20:00.000+00:00,transformer,,Temperature,C,27.0
333148,Bowers Park Drive 1,2023-06-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
333148,Bowers Park Drive 1,2023-06-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
333148,Bowers Park Drive 1,2023-06-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
333148,Bowers Park Drive 1,2023-06-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
333148,Bowers Park Drive 1,2023-06-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
333148,Bowers Park Drive 1,2023-06-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
333148,Bowers Park Drive 1,2023-06-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
333148,Bowers Park Drive 1,2023-06-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
333148,Bowers Park Drive 1,2023-06-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
333148,Bowers Park Drive 1,2023-06-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.42
333148,Bowers Park Drive 1,2023-06-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.78
333148,Bowers Park Drive 1,2023-06-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.14
333148,Bowers Park Drive 1,2023-06-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,20.2
333148,Bowers Park Drive 1,2023-06-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
333148,Bowers Park Drive 1,2023-06-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
333148,Bowers Park Drive 1,2023-06-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
333148,Bowers Park Drive 1,2023-06-22T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
333148,Bowers Park Drive 1,2023-06-22T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.7
333148,Bowers Park Drive 1,2023-06-22T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
333148,Bowers Park Drive 1,2023-06-22T04:10:00.000+00:00,feeder,,L3 Active Power,kW,6.71
333148,Bowers Park Drive 1,2023-06-22T04:10:00.000+00:00,feeder,,L2 Active Power,kW,6.42
333148,Bowers Park Drive 1,2023-06-22T04:10:00.000+00:00,feeder,,L1 Active Power,kW,6.69
333148,Bowers Park Drive 1,2023-06-22T04:10:00.000+00:00,feeder,,N Current (RMS),A,20.1
333148,Bowers Park Drive 1,2023-06-22T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
333148,Bowers Park Drive 1,2023-06-22T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.8
333148,Bowers Park Drive 1,2023-06-22T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.3
333148,Bowers Park Drive 1,2023-06-22T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-22T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-22T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-22T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-22T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-22T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-06-22T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.6
333148,Bowers Park Drive 1,2023-06-22T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
333148,Bowers Park Drive 1,2023-06-22T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
333148,Bowers Park Drive 1,2023-06-22T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
333148,Bowers Park Drive 1,2023-06-22T04:10:00.000+00:00,transformer,,Temperature,C,27.1
333148,Bowers Park Drive 1,2023-06-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
333148,Bowers Park Drive 1,2023-06-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
333148,Bowers Park Drive 1,2023-06-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
333148,Bowers Park Drive 1,2023-06-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
333148,Bowers Park Drive 1,2023-06-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
333148,Bowers Park Drive 1,2023-06-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
333148,Bowers Park Drive 1,2023-06-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
333148,Bowers Park Drive 1,2023-06-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
333148,Bowers Park Drive 1,2023-06-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
333148,Bowers Park Drive 1,2023-06-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.71
333148,Bowers Park Drive 1,2023-06-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.42
333148,Bowers Park Drive 1,2023-06-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,7.21
333148,Bowers Park Drive 1,2023-06-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,20.8
333148,Bowers Park Drive 1,2023-06-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
333148,Bowers Park Drive 1,2023-06-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
333148,Bowers Park Drive 1,2023-06-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
333148,Bowers Park Drive 1,2023-06-22T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
333148,Bowers Park Drive 1,2023-06-22T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.54
333148,Bowers Park Drive 1,2023-06-22T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.28
333148,Bowers Park Drive 1,2023-06-22T04:00:00.000+00:00,feeder,,L3 Active Power,kW,6.17
333148,Bowers Park Drive 1,2023-06-22T04:00:00.000+00:00,feeder,,L2 Active Power,kW,6.83
333148,Bowers Park Drive 1,2023-06-22T04:00:00.000+00:00,feeder,,L1 Active Power,kW,6.1
333148,Bowers Park Drive 1,2023-06-22T04:00:00.000+00:00,feeder,,N Current (RMS),A,19.0
333148,Bowers Park Drive 1,2023-06-22T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.9
333148,Bowers Park Drive 1,2023-06-22T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.0
333148,Bowers Park Drive 1,2023-06-22T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
333148,Bowers Park Drive 1,2023-06-22T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-22T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-22T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-22T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-22T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-22T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.52
333148,Bowers Park Drive 1,2023-06-22T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.5
333148,Bowers Park Drive 1,2023-06-22T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
333148,Bowers Park Drive 1,2023-06-22T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
333148,Bowers Park Drive 1,2023-06-22T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.7
333148,Bowers Park Drive 1,2023-06-22T04:00:00.000+00:00,transformer,,Temperature,C,27.2
333148,Bowers Park Drive 1,2023-06-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
333148,Bowers Park Drive 1,2023-06-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
333148,Bowers Park Drive 1,2023-06-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
333148,Bowers Park Drive 1,2023-06-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
333148,Bowers Park Drive 1,2023-06-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
333148,Bowers Park Drive 1,2023-06-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
333148,Bowers Park Drive 1,2023-06-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
333148,Bowers Park Drive 1,2023-06-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
333148,Bowers Park Drive 1,2023-06-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
333148,Bowers Park Drive 1,2023-06-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.17
333148,Bowers Park Drive 1,2023-06-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.84
333148,Bowers Park Drive 1,2023-06-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.62
333148,Bowers Park Drive 1,2023-06-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,19.5
333148,Bowers Park Drive 1,2023-06-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
333148,Bowers Park Drive 1,2023-06-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
333148,Bowers Park Drive 1,2023-06-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
333148,Bowers Park Drive 1,2023-06-22T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
333148,Bowers Park Drive 1,2023-06-22T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.83
333148,Bowers Park Drive 1,2023-06-22T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.38
333148,Bowers Park Drive 1,2023-06-22T03:50:00.000+00:00,feeder,,L3 Active Power,kW,5.86
333148,Bowers Park Drive 1,2023-06-22T03:50:00.000+00:00,feeder,,L2 Active Power,kW,4.91
333148,Bowers Park Drive 1,2023-06-22T03:50:00.000+00:00,feeder,,L1 Active Power,kW,4.97
333148,Bowers Park Drive 1,2023-06-22T03:50:00.000+00:00,feeder,,N Current (RMS),A,19.0
333148,Bowers Park Drive 1,2023-06-22T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
333148,Bowers Park Drive 1,2023-06-22T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
333148,Bowers Park Drive 1,2023-06-22T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
333148,Bowers Park Drive 1,2023-06-22T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-22T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-22T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-22T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-22T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-22T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.53
333148,Bowers Park Drive 1,2023-06-22T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.5
333148,Bowers Park Drive 1,2023-06-22T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
333148,Bowers Park Drive 1,2023-06-22T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
333148,Bowers Park Drive 1,2023-06-22T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
333148,Bowers Park Drive 1,2023-06-22T03:50:00.000+00:00,transformer,,Temperature,C,27.3
333148,Bowers Park Drive 1,2023-06-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
333148,Bowers Park Drive 1,2023-06-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
333148,Bowers Park Drive 1,2023-06-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
333148,Bowers Park Drive 1,2023-06-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
333148,Bowers Park Drive 1,2023-06-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
333148,Bowers Park Drive 1,2023-06-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
333148,Bowers Park Drive 1,2023-06-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
333148,Bowers Park Drive 1,2023-06-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
333148,Bowers Park Drive 1,2023-06-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
333148,Bowers Park Drive 1,2023-06-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,5.87
333148,Bowers Park Drive 1,2023-06-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,4.92
333148,Bowers Park Drive 1,2023-06-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,5.49
333148,Bowers Park Drive 1,2023-06-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,19.7
333148,Bowers Park Drive 1,2023-06-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
333148,Bowers Park Drive 1,2023-06-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
333148,Bowers Park Drive 1,2023-06-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
333148,Bowers Park Drive 1,2023-06-22T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.04
333148,Bowers Park Drive 1,2023-06-22T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.03
333148,Bowers Park Drive 1,2023-06-22T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.27
333148,Bowers Park Drive 1,2023-06-22T03:40:00.000+00:00,feeder,,L3 Active Power,kW,4.18
333148,Bowers Park Drive 1,2023-06-22T03:40:00.000+00:00,feeder,,L2 Active Power,kW,4.8
333148,Bowers Park Drive 1,2023-06-22T03:40:00.000+00:00,feeder,,L1 Active Power,kW,4.33
333148,Bowers Park Drive 1,2023-06-22T03:40:00.000+00:00,feeder,,N Current (RMS),A,17.1
333148,Bowers Park Drive 1,2023-06-22T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
333148,Bowers Park Drive 1,2023-06-22T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
333148,Bowers Park Drive 1,2023-06-22T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
333148,Bowers Park Drive 1,2023-06-22T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-22T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-22T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-22T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-22T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-22T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.53
333148,Bowers Park Drive 1,2023-06-22T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.4
333148,Bowers Park Drive 1,2023-06-22T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
333148,Bowers Park Drive 1,2023-06-22T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
333148,Bowers Park Drive 1,2023-06-22T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
333148,Bowers Park Drive 1,2023-06-22T03:40:00.000+00:00,transformer,,Temperature,C,27.4
333148,Bowers Park Drive 1,2023-06-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-06-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
333148,Bowers Park Drive 1,2023-06-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
333148,Bowers Park Drive 1,2023-06-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
333148,Bowers Park Drive 1,2023-06-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
333148,Bowers Park Drive 1,2023-06-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
333148,Bowers Park Drive 1,2023-06-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
333148,Bowers Park Drive 1,2023-06-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
333148,Bowers Park Drive 1,2023-06-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
333148,Bowers Park Drive 1,2023-06-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.18
333148,Bowers Park Drive 1,2023-06-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,4.81
333148,Bowers Park Drive 1,2023-06-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,4.86
333148,Bowers Park Drive 1,2023-06-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,17.8
333148,Bowers Park Drive 1,2023-06-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
333148,Bowers Park Drive 1,2023-06-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
333148,Bowers Park Drive 1,2023-06-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
333148,Bowers Park Drive 1,2023-06-22T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
333148,Bowers Park Drive 1,2023-06-22T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.19
333148,Bowers Park Drive 1,2023-06-22T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
333148,Bowers Park Drive 1,2023-06-22T03:30:00.000+00:00,feeder,,L3 Active Power,kW,4.28
333148,Bowers Park Drive 1,2023-06-22T03:30:00.000+00:00,feeder,,L2 Active Power,kW,5.21
333148,Bowers Park Drive 1,2023-06-22T03:30:00.000+00:00,feeder,,L1 Active Power,kW,4.44
333148,Bowers Park Drive 1,2023-06-22T03:30:00.000+00:00,feeder,,N Current (RMS),A,18.1
333148,Bowers Park Drive 1,2023-06-22T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
333148,Bowers Park Drive 1,2023-06-22T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.7
333148,Bowers Park Drive 1,2023-06-22T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
333148,Bowers Park Drive 1,2023-06-22T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-22T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-22T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-22T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-22T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-22T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.55
333148,Bowers Park Drive 1,2023-06-22T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
333148,Bowers Park Drive 1,2023-06-22T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
333148,Bowers Park Drive 1,2023-06-22T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
333148,Bowers Park Drive 1,2023-06-22T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
333148,Bowers Park Drive 1,2023-06-22T03:30:00.000+00:00,transformer,,Temperature,C,27.5
333148,Bowers Park Drive 1,2023-06-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
333148,Bowers Park Drive 1,2023-06-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
333148,Bowers Park Drive 1,2023-06-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-06-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
333148,Bowers Park Drive 1,2023-06-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
333148,Bowers Park Drive 1,2023-06-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
333148,Bowers Park Drive 1,2023-06-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
333148,Bowers Park Drive 1,2023-06-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
333148,Bowers Park Drive 1,2023-06-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
333148,Bowers Park Drive 1,2023-06-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.28
333148,Bowers Park Drive 1,2023-06-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.22
333148,Bowers Park Drive 1,2023-06-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,4.99
333148,Bowers Park Drive 1,2023-06-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,18.8
333148,Bowers Park Drive 1,2023-06-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
333148,Bowers Park Drive 1,2023-06-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
333148,Bowers Park Drive 1,2023-06-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
333148,Bowers Park Drive 1,2023-06-22T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
333148,Bowers Park Drive 1,2023-06-22T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.91
333148,Bowers Park Drive 1,2023-06-22T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
333148,Bowers Park Drive 1,2023-06-22T03:20:00.000+00:00,feeder,,L3 Active Power,kW,5.28
333148,Bowers Park Drive 1,2023-06-22T03:20:00.000+00:00,feeder,,L2 Active Power,kW,5.32
333148,Bowers Park Drive 1,2023-06-22T03:20:00.000+00:00,feeder,,L1 Active Power,kW,4.73
333148,Bowers Park Drive 1,2023-06-22T03:20:00.000+00:00,feeder,,N Current (RMS),A,17.8
333148,Bowers Park Drive 1,2023-06-22T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
333148,Bowers Park Drive 1,2023-06-22T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
333148,Bowers Park Drive 1,2023-06-22T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
333148,Bowers Park Drive 1,2023-06-22T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-22T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-22T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-22T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-22T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-22T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.55
333148,Bowers Park Drive 1,2023-06-22T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.4
333148,Bowers Park Drive 1,2023-06-22T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
333148,Bowers Park Drive 1,2023-06-22T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
333148,Bowers Park Drive 1,2023-06-22T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.0
333148,Bowers Park Drive 1,2023-06-22T03:20:00.000+00:00,transformer,,Temperature,C,27.6
333148,Bowers Park Drive 1,2023-06-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
333148,Bowers Park Drive 1,2023-06-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
333148,Bowers Park Drive 1,2023-06-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
333148,Bowers Park Drive 1,2023-06-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
333148,Bowers Park Drive 1,2023-06-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
333148,Bowers Park Drive 1,2023-06-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
333148,Bowers Park Drive 1,2023-06-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
333148,Bowers Park Drive 1,2023-06-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
333148,Bowers Park Drive 1,2023-06-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
333148,Bowers Park Drive 1,2023-06-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,5.28
333148,Bowers Park Drive 1,2023-06-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.33
333148,Bowers Park Drive 1,2023-06-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,5.28
333148,Bowers Park Drive 1,2023-06-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,18.6
333148,Bowers Park Drive 1,2023-06-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
333148,Bowers Park Drive 1,2023-06-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
333148,Bowers Park Drive 1,2023-06-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
333148,Bowers Park Drive 1,2023-06-22T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
333148,Bowers Park Drive 1,2023-06-22T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.69
333148,Bowers Park Drive 1,2023-06-22T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
333148,Bowers Park Drive 1,2023-06-22T03:10:00.000+00:00,feeder,,L3 Active Power,kW,6.88
333148,Bowers Park Drive 1,2023-06-22T03:10:00.000+00:00,feeder,,L2 Active Power,kW,4.9
333148,Bowers Park Drive 1,2023-06-22T03:10:00.000+00:00,feeder,,L1 Active Power,kW,4.66
333148,Bowers Park Drive 1,2023-06-22T03:10:00.000+00:00,feeder,,N Current (RMS),A,18.1
333148,Bowers Park Drive 1,2023-06-22T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
333148,Bowers Park Drive 1,2023-06-22T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
333148,Bowers Park Drive 1,2023-06-22T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
333148,Bowers Park Drive 1,2023-06-22T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-22T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-22T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-22T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-22T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-22T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.55
333148,Bowers Park Drive 1,2023-06-22T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.5
333148,Bowers Park Drive 1,2023-06-22T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
333148,Bowers Park Drive 1,2023-06-22T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
