Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333148,Bowers Park Drive 1,2023-06-22T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
333148,Bowers Park Drive 1,2023-06-22T03:10:00.000+00:00,transformer,,Temperature,C,27.6
333148,Bowers Park Drive 1,2023-06-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-06-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
333148,Bowers Park Drive 1,2023-06-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
333148,Bowers Park Drive 1,2023-06-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
333148,Bowers Park Drive 1,2023-06-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
333148,Bowers Park Drive 1,2023-06-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
333148,Bowers Park Drive 1,2023-06-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
333148,Bowers Park Drive 1,2023-06-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
333148,Bowers Park Drive 1,2023-06-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
333148,Bowers Park Drive 1,2023-06-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.89
333148,Bowers Park Drive 1,2023-06-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,4.9
333148,Bowers Park Drive 1,2023-06-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,5.21
333148,Bowers Park Drive 1,2023-06-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,18.6
333148,Bowers Park Drive 1,2023-06-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
333148,Bowers Park Drive 1,2023-06-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
333148,Bowers Park Drive 1,2023-06-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
333148,Bowers Park Drive 1,2023-06-22T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
333148,Bowers Park Drive 1,2023-06-22T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.64
333148,Bowers Park Drive 1,2023-06-22T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
333148,Bowers Park Drive 1,2023-06-22T03:00:00.000+00:00,feeder,,L3 Active Power,kW,7.68
333148,Bowers Park Drive 1,2023-06-22T03:00:00.000+00:00,feeder,,L2 Active Power,kW,4.99
333148,Bowers Park Drive 1,2023-06-22T03:00:00.000+00:00,feeder,,L1 Active Power,kW,4.53
333148,Bowers Park Drive 1,2023-06-22T03:00:00.000+00:00,feeder,,N Current (RMS),A,19.6
333148,Bowers Park Drive 1,2023-06-22T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.7
333148,Bowers Park Drive 1,2023-06-22T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
333148,Bowers Park Drive 1,2023-06-22T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
333148,Bowers Park Drive 1,2023-06-22T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-22T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-22T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-22T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-22T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-22T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.55
333148,Bowers Park Drive 1,2023-06-22T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.5
333148,Bowers Park Drive 1,2023-06-22T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
333148,Bowers Park Drive 1,2023-06-22T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
333148,Bowers Park Drive 1,2023-06-22T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
333148,Bowers Park Drive 1,2023-06-22T03:00:00.000+00:00,transformer,,Temperature,C,27.7
333148,Bowers Park Drive 1,2023-06-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
333148,Bowers Park Drive 1,2023-06-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
333148,Bowers Park Drive 1,2023-06-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
333148,Bowers Park Drive 1,2023-06-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
333148,Bowers Park Drive 1,2023-06-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
333148,Bowers Park Drive 1,2023-06-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
333148,Bowers Park Drive 1,2023-06-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
333148,Bowers Park Drive 1,2023-06-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
333148,Bowers Park Drive 1,2023-06-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
333148,Bowers Park Drive 1,2023-06-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.69
333148,Bowers Park Drive 1,2023-06-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
333148,Bowers Park Drive 1,2023-06-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,5.08
333148,Bowers Park Drive 1,2023-06-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,19.9
333148,Bowers Park Drive 1,2023-06-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
333148,Bowers Park Drive 1,2023-06-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
333148,Bowers Park Drive 1,2023-06-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
333148,Bowers Park Drive 1,2023-06-22T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
333148,Bowers Park Drive 1,2023-06-22T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.9
333148,Bowers Park Drive 1,2023-06-22T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.08
333148,Bowers Park Drive 1,2023-06-22T02:50:00.000+00:00,feeder,,L3 Active Power,kW,7.47
333148,Bowers Park Drive 1,2023-06-22T02:50:00.000+00:00,feeder,,L2 Active Power,kW,5.63
333148,Bowers Park Drive 1,2023-06-22T02:50:00.000+00:00,feeder,,L1 Active Power,kW,4.4
333148,Bowers Park Drive 1,2023-06-22T02:50:00.000+00:00,feeder,,N Current (RMS),A,19.5
333148,Bowers Park Drive 1,2023-06-22T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
333148,Bowers Park Drive 1,2023-06-22T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.3
333148,Bowers Park Drive 1,2023-06-22T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
333148,Bowers Park Drive 1,2023-06-22T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-22T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-22T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-22T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-22T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-22T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.55
333148,Bowers Park Drive 1,2023-06-22T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.5
333148,Bowers Park Drive 1,2023-06-22T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
333148,Bowers Park Drive 1,2023-06-22T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
333148,Bowers Park Drive 1,2023-06-22T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
333148,Bowers Park Drive 1,2023-06-22T02:50:00.000+00:00,transformer,,Temperature,C,27.8
333148,Bowers Park Drive 1,2023-06-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
333148,Bowers Park Drive 1,2023-06-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
333148,Bowers Park Drive 1,2023-06-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-06-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
333148,Bowers Park Drive 1,2023-06-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
333148,Bowers Park Drive 1,2023-06-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
333148,Bowers Park Drive 1,2023-06-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
333148,Bowers Park Drive 1,2023-06-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
333148,Bowers Park Drive 1,2023-06-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
333148,Bowers Park Drive 1,2023-06-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.48
333148,Bowers Park Drive 1,2023-06-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.64
333148,Bowers Park Drive 1,2023-06-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,4.95
333148,Bowers Park Drive 1,2023-06-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,19.6
333148,Bowers Park Drive 1,2023-06-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
333148,Bowers Park Drive 1,2023-06-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
333148,Bowers Park Drive 1,2023-06-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
333148,Bowers Park Drive 1,2023-06-22T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
333148,Bowers Park Drive 1,2023-06-22T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.06
333148,Bowers Park Drive 1,2023-06-22T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.92
333148,Bowers Park Drive 1,2023-06-22T02:40:00.000+00:00,feeder,,L3 Active Power,kW,7.11
333148,Bowers Park Drive 1,2023-06-22T02:40:00.000+00:00,feeder,,L2 Active Power,kW,4.71
333148,Bowers Park Drive 1,2023-06-22T02:40:00.000+00:00,feeder,,L1 Active Power,kW,4.62
333148,Bowers Park Drive 1,2023-06-22T02:40:00.000+00:00,feeder,,N Current (RMS),A,18.7
333148,Bowers Park Drive 1,2023-06-22T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
333148,Bowers Park Drive 1,2023-06-22T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
333148,Bowers Park Drive 1,2023-06-22T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
333148,Bowers Park Drive 1,2023-06-22T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-22T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-22T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-22T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-22T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-22T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.56
333148,Bowers Park Drive 1,2023-06-22T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.6
333148,Bowers Park Drive 1,2023-06-22T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
333148,Bowers Park Drive 1,2023-06-22T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
333148,Bowers Park Drive 1,2023-06-22T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
333148,Bowers Park Drive 1,2023-06-22T02:40:00.000+00:00,transformer,,Temperature,C,27.9
333148,Bowers Park Drive 1,2023-06-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-06-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
333148,Bowers Park Drive 1,2023-06-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
333148,Bowers Park Drive 1,2023-06-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
333148,Bowers Park Drive 1,2023-06-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
333148,Bowers Park Drive 1,2023-06-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
333148,Bowers Park Drive 1,2023-06-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
333148,Bowers Park Drive 1,2023-06-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
333148,Bowers Park Drive 1,2023-06-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
333148,Bowers Park Drive 1,2023-06-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.11
333148,Bowers Park Drive 1,2023-06-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,4.71
333148,Bowers Park Drive 1,2023-06-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,5.18
333148,Bowers Park Drive 1,2023-06-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,19.2
333148,Bowers Park Drive 1,2023-06-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
333148,Bowers Park Drive 1,2023-06-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
333148,Bowers Park Drive 1,2023-06-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
333148,Bowers Park Drive 1,2023-06-22T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
333148,Bowers Park Drive 1,2023-06-22T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.59
333148,Bowers Park Drive 1,2023-06-22T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
333148,Bowers Park Drive 1,2023-06-22T02:30:00.000+00:00,feeder,,L3 Active Power,kW,6.49
333148,Bowers Park Drive 1,2023-06-22T02:30:00.000+00:00,feeder,,L2 Active Power,kW,4.97
333148,Bowers Park Drive 1,2023-06-22T02:30:00.000+00:00,feeder,,L1 Active Power,kW,4.95
333148,Bowers Park Drive 1,2023-06-22T02:30:00.000+00:00,feeder,,N Current (RMS),A,18.6
333148,Bowers Park Drive 1,2023-06-22T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
333148,Bowers Park Drive 1,2023-06-22T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
333148,Bowers Park Drive 1,2023-06-22T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
333148,Bowers Park Drive 1,2023-06-22T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-22T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-22T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-22T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-22T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-22T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.55
333148,Bowers Park Drive 1,2023-06-22T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.4
333148,Bowers Park Drive 1,2023-06-22T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
333148,Bowers Park Drive 1,2023-06-22T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
333148,Bowers Park Drive 1,2023-06-22T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
333148,Bowers Park Drive 1,2023-06-22T02:30:00.000+00:00,transformer,,Temperature,C,28.0
333148,Bowers Park Drive 1,2023-06-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
333148,Bowers Park Drive 1,2023-06-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
333148,Bowers Park Drive 1,2023-06-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
333148,Bowers Park Drive 1,2023-06-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
333148,Bowers Park Drive 1,2023-06-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
333148,Bowers Park Drive 1,2023-06-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
333148,Bowers Park Drive 1,2023-06-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
333148,Bowers Park Drive 1,2023-06-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
333148,Bowers Park Drive 1,2023-06-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
333148,Bowers Park Drive 1,2023-06-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.49
333148,Bowers Park Drive 1,2023-06-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,4.98
333148,Bowers Park Drive 1,2023-06-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,5.5
333148,Bowers Park Drive 1,2023-06-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,19.4
333148,Bowers Park Drive 1,2023-06-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
333148,Bowers Park Drive 1,2023-06-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
333148,Bowers Park Drive 1,2023-06-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
333148,Bowers Park Drive 1,2023-06-22T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
333148,Bowers Park Drive 1,2023-06-22T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.52
333148,Bowers Park Drive 1,2023-06-22T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
333148,Bowers Park Drive 1,2023-06-22T02:20:00.000+00:00,feeder,,L3 Active Power,kW,4.91
333148,Bowers Park Drive 1,2023-06-22T02:20:00.000+00:00,feeder,,L2 Active Power,kW,5.41
333148,Bowers Park Drive 1,2023-06-22T02:20:00.000+00:00,feeder,,L1 Active Power,kW,5.2
333148,Bowers Park Drive 1,2023-06-22T02:20:00.000+00:00,feeder,,N Current (RMS),A,18.1
333148,Bowers Park Drive 1,2023-06-22T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
333148,Bowers Park Drive 1,2023-06-22T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
333148,Bowers Park Drive 1,2023-06-22T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
333148,Bowers Park Drive 1,2023-06-22T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-22T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-22T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-22T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-22T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-22T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.55
333148,Bowers Park Drive 1,2023-06-22T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.5
333148,Bowers Park Drive 1,2023-06-22T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
333148,Bowers Park Drive 1,2023-06-22T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
333148,Bowers Park Drive 1,2023-06-22T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
333148,Bowers Park Drive 1,2023-06-22T02:20:00.000+00:00,transformer,,Temperature,C,28.1
333148,Bowers Park Drive 1,2023-06-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-06-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
333148,Bowers Park Drive 1,2023-06-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-06-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
333148,Bowers Park Drive 1,2023-06-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-06-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
333148,Bowers Park Drive 1,2023-06-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
333148,Bowers Park Drive 1,2023-06-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
333148,Bowers Park Drive 1,2023-06-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
333148,Bowers Park Drive 1,2023-06-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.91
333148,Bowers Park Drive 1,2023-06-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.41
333148,Bowers Park Drive 1,2023-06-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,5.75
333148,Bowers Park Drive 1,2023-06-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,18.9
333148,Bowers Park Drive 1,2023-06-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
333148,Bowers Park Drive 1,2023-06-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
333148,Bowers Park Drive 1,2023-06-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
333148,Bowers Park Drive 1,2023-06-22T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
333148,Bowers Park Drive 1,2023-06-22T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.81
333148,Bowers Park Drive 1,2023-06-22T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.18
333148,Bowers Park Drive 1,2023-06-22T02:10:00.000+00:00,feeder,,L3 Active Power,kW,4.66
333148,Bowers Park Drive 1,2023-06-22T02:10:00.000+00:00,feeder,,L2 Active Power,kW,5.22
333148,Bowers Park Drive 1,2023-06-22T02:10:00.000+00:00,feeder,,L1 Active Power,kW,4.88
333148,Bowers Park Drive 1,2023-06-22T02:10:00.000+00:00,feeder,,N Current (RMS),A,18.0
333148,Bowers Park Drive 1,2023-06-22T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
333148,Bowers Park Drive 1,2023-06-22T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
333148,Bowers Park Drive 1,2023-06-22T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
333148,Bowers Park Drive 1,2023-06-22T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-22T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333148,Bowers Park Drive 1,2023-06-22T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-22T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-22T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-22T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.56
333148,Bowers Park Drive 1,2023-06-22T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-22T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
333148,Bowers Park Drive 1,2023-06-22T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
333148,Bowers Park Drive 1,2023-06-22T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.7
333148,Bowers Park Drive 1,2023-06-22T02:10:00.000+00:00,transformer,,Temperature,C,28.2
333148,Bowers Park Drive 1,2023-06-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
333148,Bowers Park Drive 1,2023-06-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
333148,Bowers Park Drive 1,2023-06-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
333148,Bowers Park Drive 1,2023-06-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
333148,Bowers Park Drive 1,2023-06-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-06-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
333148,Bowers Park Drive 1,2023-06-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
333148,Bowers Park Drive 1,2023-06-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
333148,Bowers Park Drive 1,2023-06-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
333148,Bowers Park Drive 1,2023-06-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,4.66
333148,Bowers Park Drive 1,2023-06-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.22
333148,Bowers Park Drive 1,2023-06-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,5.44
333148,Bowers Park Drive 1,2023-06-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,18.6
333148,Bowers Park Drive 1,2023-06-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
333148,Bowers Park Drive 1,2023-06-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
333148,Bowers Park Drive 1,2023-06-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
333148,Bowers Park Drive 1,2023-06-22T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
333148,Bowers Park Drive 1,2023-06-22T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.61
333148,Bowers Park Drive 1,2023-06-22T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.18
333148,Bowers Park Drive 1,2023-06-22T02:00:00.000+00:00,feeder,,L3 Active Power,kW,4.92
333148,Bowers Park Drive 1,2023-06-22T02:00:00.000+00:00,feeder,,L2 Active Power,kW,5.35
333148,Bowers Park Drive 1,2023-06-22T02:00:00.000+00:00,feeder,,L1 Active Power,kW,4.76
333148,Bowers Park Drive 1,2023-06-22T02:00:00.000+00:00,feeder,,N Current (RMS),A,17.7
333148,Bowers Park Drive 1,2023-06-22T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
333148,Bowers Park Drive 1,2023-06-22T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.3
333148,Bowers Park Drive 1,2023-06-22T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
333148,Bowers Park Drive 1,2023-06-22T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-22T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-22T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-22T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-22T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-22T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.55
333148,Bowers Park Drive 1,2023-06-22T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.3
333148,Bowers Park Drive 1,2023-06-22T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
333148,Bowers Park Drive 1,2023-06-22T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
333148,Bowers Park Drive 1,2023-06-22T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.6
333148,Bowers Park Drive 1,2023-06-22T02:00:00.000+00:00,transformer,,Temperature,C,28.3
333148,Bowers Park Drive 1,2023-06-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
333148,Bowers Park Drive 1,2023-06-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
333148,Bowers Park Drive 1,2023-06-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
333148,Bowers Park Drive 1,2023-06-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
333148,Bowers Park Drive 1,2023-06-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
333148,Bowers Park Drive 1,2023-06-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
333148,Bowers Park Drive 1,2023-06-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
333148,Bowers Park Drive 1,2023-06-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
333148,Bowers Park Drive 1,2023-06-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
333148,Bowers Park Drive 1,2023-06-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,4.92
333148,Bowers Park Drive 1,2023-06-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.36
333148,Bowers Park Drive 1,2023-06-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,5.31
333148,Bowers Park Drive 1,2023-06-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,18.2
333148,Bowers Park Drive 1,2023-06-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
333148,Bowers Park Drive 1,2023-06-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
333148,Bowers Park Drive 1,2023-06-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
333148,Bowers Park Drive 1,2023-06-22T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
333148,Bowers Park Drive 1,2023-06-22T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.11
333148,Bowers Park Drive 1,2023-06-22T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
333148,Bowers Park Drive 1,2023-06-22T01:50:00.000+00:00,feeder,,L3 Active Power,kW,4.74
333148,Bowers Park Drive 1,2023-06-22T01:50:00.000+00:00,feeder,,L2 Active Power,kW,6.03
333148,Bowers Park Drive 1,2023-06-22T01:50:00.000+00:00,feeder,,L1 Active Power,kW,5.11
333148,Bowers Park Drive 1,2023-06-22T01:50:00.000+00:00,feeder,,N Current (RMS),A,18.1
333148,Bowers Park Drive 1,2023-06-22T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
333148,Bowers Park Drive 1,2023-06-22T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
333148,Bowers Park Drive 1,2023-06-22T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
333148,Bowers Park Drive 1,2023-06-22T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-22T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-22T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-22T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-22T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-22T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.55
333148,Bowers Park Drive 1,2023-06-22T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.6
333148,Bowers Park Drive 1,2023-06-22T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
333148,Bowers Park Drive 1,2023-06-22T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
333148,Bowers Park Drive 1,2023-06-22T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
333148,Bowers Park Drive 1,2023-06-22T01:50:00.000+00:00,transformer,,Temperature,C,28.4
333148,Bowers Park Drive 1,2023-06-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
333148,Bowers Park Drive 1,2023-06-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
333148,Bowers Park Drive 1,2023-06-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
333148,Bowers Park Drive 1,2023-06-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
333148,Bowers Park Drive 1,2023-06-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
333148,Bowers Park Drive 1,2023-06-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
333148,Bowers Park Drive 1,2023-06-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
333148,Bowers Park Drive 1,2023-06-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
333148,Bowers Park Drive 1,2023-06-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
333148,Bowers Park Drive 1,2023-06-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.74
333148,Bowers Park Drive 1,2023-06-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.03
333148,Bowers Park Drive 1,2023-06-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,5.67
333148,Bowers Park Drive 1,2023-06-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,18.4
333148,Bowers Park Drive 1,2023-06-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
333148,Bowers Park Drive 1,2023-06-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
333148,Bowers Park Drive 1,2023-06-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
333148,Bowers Park Drive 1,2023-06-22T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
333148,Bowers Park Drive 1,2023-06-22T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.32
333148,Bowers Park Drive 1,2023-06-22T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.27
333148,Bowers Park Drive 1,2023-06-22T01:40:00.000+00:00,feeder,,L3 Active Power,kW,4.81
333148,Bowers Park Drive 1,2023-06-22T01:40:00.000+00:00,feeder,,L2 Active Power,kW,7.29
333148,Bowers Park Drive 1,2023-06-22T01:40:00.000+00:00,feeder,,L1 Active Power,kW,4.83
333148,Bowers Park Drive 1,2023-06-22T01:40:00.000+00:00,feeder,,N Current (RMS),A,20.2
333148,Bowers Park Drive 1,2023-06-22T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
333148,Bowers Park Drive 1,2023-06-22T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.9
333148,Bowers Park Drive 1,2023-06-22T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
333148,Bowers Park Drive 1,2023-06-22T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-22T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-22T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-22T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-22T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-22T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.55
333148,Bowers Park Drive 1,2023-06-22T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.5
333148,Bowers Park Drive 1,2023-06-22T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
333148,Bowers Park Drive 1,2023-06-22T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
333148,Bowers Park Drive 1,2023-06-22T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
333148,Bowers Park Drive 1,2023-06-22T01:40:00.000+00:00,transformer,,Temperature,C,28.4
333148,Bowers Park Drive 1,2023-06-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
333148,Bowers Park Drive 1,2023-06-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
333148,Bowers Park Drive 1,2023-06-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
333148,Bowers Park Drive 1,2023-06-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
333148,Bowers Park Drive 1,2023-06-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
333148,Bowers Park Drive 1,2023-06-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
333148,Bowers Park Drive 1,2023-06-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
333148,Bowers Park Drive 1,2023-06-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
333148,Bowers Park Drive 1,2023-06-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
333148,Bowers Park Drive 1,2023-06-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,4.82
333148,Bowers Park Drive 1,2023-06-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.3
333148,Bowers Park Drive 1,2023-06-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,5.38
333148,Bowers Park Drive 1,2023-06-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,19.8
333148,Bowers Park Drive 1,2023-06-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
333148,Bowers Park Drive 1,2023-06-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
333148,Bowers Park Drive 1,2023-06-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
333148,Bowers Park Drive 1,2023-06-22T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
333148,Bowers Park Drive 1,2023-06-22T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.22
333148,Bowers Park Drive 1,2023-06-22T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.25
333148,Bowers Park Drive 1,2023-06-22T01:30:00.000+00:00,feeder,,L3 Active Power,kW,5.16
333148,Bowers Park Drive 1,2023-06-22T01:30:00.000+00:00,feeder,,L2 Active Power,kW,5.47
333148,Bowers Park Drive 1,2023-06-22T01:30:00.000+00:00,feeder,,L1 Active Power,kW,4.51
333148,Bowers Park Drive 1,2023-06-22T01:30:00.000+00:00,feeder,,N Current (RMS),A,17.6
333148,Bowers Park Drive 1,2023-06-22T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
333148,Bowers Park Drive 1,2023-06-22T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
333148,Bowers Park Drive 1,2023-06-22T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
333148,Bowers Park Drive 1,2023-06-22T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-22T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-22T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-22T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-22T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-22T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.55
333148,Bowers Park Drive 1,2023-06-22T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.7
333148,Bowers Park Drive 1,2023-06-22T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
333148,Bowers Park Drive 1,2023-06-22T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
333148,Bowers Park Drive 1,2023-06-22T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
333148,Bowers Park Drive 1,2023-06-22T01:30:00.000+00:00,transformer,,Temperature,C,28.5
333148,Bowers Park Drive 1,2023-06-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
333148,Bowers Park Drive 1,2023-06-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
333148,Bowers Park Drive 1,2023-06-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
333148,Bowers Park Drive 1,2023-06-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
333148,Bowers Park Drive 1,2023-06-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
333148,Bowers Park Drive 1,2023-06-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
333148,Bowers Park Drive 1,2023-06-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
333148,Bowers Park Drive 1,2023-06-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
333148,Bowers Park Drive 1,2023-06-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,5.16
333148,Bowers Park Drive 1,2023-06-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,5.48
333148,Bowers Park Drive 1,2023-06-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,5.07
333148,Bowers Park Drive 1,2023-06-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,18.0
333148,Bowers Park Drive 1,2023-06-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
333148,Bowers Park Drive 1,2023-06-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
333148,Bowers Park Drive 1,2023-06-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
333148,Bowers Park Drive 1,2023-06-22T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
333148,Bowers Park Drive 1,2023-06-22T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.34
333148,Bowers Park Drive 1,2023-06-22T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
333148,Bowers Park Drive 1,2023-06-22T01:20:00.000+00:00,feeder,,L3 Active Power,kW,5.17
333148,Bowers Park Drive 1,2023-06-22T01:20:00.000+00:00,feeder,,L2 Active Power,kW,7.24
333148,Bowers Park Drive 1,2023-06-22T01:20:00.000+00:00,feeder,,L1 Active Power,kW,4.84
333148,Bowers Park Drive 1,2023-06-22T01:20:00.000+00:00,feeder,,N Current (RMS),A,20.4
333148,Bowers Park Drive 1,2023-06-22T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
333148,Bowers Park Drive 1,2023-06-22T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.2
333148,Bowers Park Drive 1,2023-06-22T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
333148,Bowers Park Drive 1,2023-06-22T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-22T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-22T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-22T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-22T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-22T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.55
333148,Bowers Park Drive 1,2023-06-22T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.5
333148,Bowers Park Drive 1,2023-06-22T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
333148,Bowers Park Drive 1,2023-06-22T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
333148,Bowers Park Drive 1,2023-06-22T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
333148,Bowers Park Drive 1,2023-06-22T01:20:00.000+00:00,transformer,,Temperature,C,28.6
333148,Bowers Park Drive 1,2023-06-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
333148,Bowers Park Drive 1,2023-06-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
333148,Bowers Park Drive 1,2023-06-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
333148,Bowers Park Drive 1,2023-06-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
333148,Bowers Park Drive 1,2023-06-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
333148,Bowers Park Drive 1,2023-06-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
333148,Bowers Park Drive 1,2023-06-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
333148,Bowers Park Drive 1,2023-06-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
333148,Bowers Park Drive 1,2023-06-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
333148,Bowers Park Drive 1,2023-06-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,5.17
333148,Bowers Park Drive 1,2023-06-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.25
333148,Bowers Park Drive 1,2023-06-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,5.39
333148,Bowers Park Drive 1,2023-06-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,20.3
333148,Bowers Park Drive 1,2023-06-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
333148,Bowers Park Drive 1,2023-06-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
333148,Bowers Park Drive 1,2023-06-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
333148,Bowers Park Drive 1,2023-06-22T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
333148,Bowers Park Drive 1,2023-06-22T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.92
333148,Bowers Park Drive 1,2023-06-22T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
333148,Bowers Park Drive 1,2023-06-22T01:10:00.000+00:00,feeder,,L3 Active Power,kW,5.51
333148,Bowers Park Drive 1,2023-06-22T01:10:00.000+00:00,feeder,,L2 Active Power,kW,6.79
333148,Bowers Park Drive 1,2023-06-22T01:10:00.000+00:00,feeder,,L1 Active Power,kW,5.0
333148,Bowers Park Drive 1,2023-06-22T01:10:00.000+00:00,feeder,,N Current (RMS),A,20.8
333148,Bowers Park Drive 1,2023-06-22T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
333148,Bowers Park Drive 1,2023-06-22T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.4
333148,Bowers Park Drive 1,2023-06-22T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
333148,Bowers Park Drive 1,2023-06-22T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-22T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-22T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-22T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-22T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-22T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.55
333148,Bowers Park Drive 1,2023-06-22T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.4
333148,Bowers Park Drive 1,2023-06-22T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
333148,Bowers Park Drive 1,2023-06-22T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
333148,Bowers Park Drive 1,2023-06-22T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
333148,Bowers Park Drive 1,2023-06-22T01:10:00.000+00:00,transformer,,Temperature,C,28.7
333148,Bowers Park Drive 1,2023-06-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
333148,Bowers Park Drive 1,2023-06-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
333148,Bowers Park Drive 1,2023-06-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-06-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
333148,Bowers Park Drive 1,2023-06-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
333148,Bowers Park Drive 1,2023-06-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
333148,Bowers Park Drive 1,2023-06-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
333148,Bowers Park Drive 1,2023-06-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
333148,Bowers Park Drive 1,2023-06-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
333148,Bowers Park Drive 1,2023-06-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,5.51
333148,Bowers Park Drive 1,2023-06-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.79
333148,Bowers Park Drive 1,2023-06-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,5.56
333148,Bowers Park Drive 1,2023-06-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,21.1
333148,Bowers Park Drive 1,2023-06-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
333148,Bowers Park Drive 1,2023-06-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
333148,Bowers Park Drive 1,2023-06-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
333148,Bowers Park Drive 1,2023-06-22T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
333148,Bowers Park Drive 1,2023-06-22T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.82
333148,Bowers Park Drive 1,2023-06-22T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.92
333148,Bowers Park Drive 1,2023-06-22T01:00:00.000+00:00,feeder,,L3 Active Power,kW,5.47
333148,Bowers Park Drive 1,2023-06-22T01:00:00.000+00:00,feeder,,L2 Active Power,kW,5.35
333148,Bowers Park Drive 1,2023-06-22T01:00:00.000+00:00,feeder,,L1 Active Power,kW,5.05
333148,Bowers Park Drive 1,2023-06-22T01:00:00.000+00:00,feeder,,N Current (RMS),A,20.0
333148,Bowers Park Drive 1,2023-06-22T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
333148,Bowers Park Drive 1,2023-06-22T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.1
333148,Bowers Park Drive 1,2023-06-22T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
333148,Bowers Park Drive 1,2023-06-22T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-22T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-22T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-22T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-22T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-22T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.55
333148,Bowers Park Drive 1,2023-06-22T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.4
333148,Bowers Park Drive 1,2023-06-22T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
333148,Bowers Park Drive 1,2023-06-22T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
333148,Bowers Park Drive 1,2023-06-22T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
333148,Bowers Park Drive 1,2023-06-22T01:00:00.000+00:00,transformer,,Temperature,C,28.8
333148,Bowers Park Drive 1,2023-06-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
333148,Bowers Park Drive 1,2023-06-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
333148,Bowers Park Drive 1,2023-06-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
333148,Bowers Park Drive 1,2023-06-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
333148,Bowers Park Drive 1,2023-06-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
333148,Bowers Park Drive 1,2023-06-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
333148,Bowers Park Drive 1,2023-06-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
333148,Bowers Park Drive 1,2023-06-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
333148,Bowers Park Drive 1,2023-06-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
333148,Bowers Park Drive 1,2023-06-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,5.48
333148,Bowers Park Drive 1,2023-06-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,5.36
333148,Bowers Park Drive 1,2023-06-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,5.6
333148,Bowers Park Drive 1,2023-06-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,20.7
333148,Bowers Park Drive 1,2023-06-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
333148,Bowers Park Drive 1,2023-06-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
333148,Bowers Park Drive 1,2023-06-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
333148,Bowers Park Drive 1,2023-06-22T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
333148,Bowers Park Drive 1,2023-06-22T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.99
333148,Bowers Park Drive 1,2023-06-22T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
333148,Bowers Park Drive 1,2023-06-22T00:50:00.000+00:00,feeder,,L3 Active Power,kW,5.25
333148,Bowers Park Drive 1,2023-06-22T00:50:00.000+00:00,feeder,,L2 Active Power,kW,5.29
333148,Bowers Park Drive 1,2023-06-22T00:50:00.000+00:00,feeder,,L1 Active Power,kW,5.02
333148,Bowers Park Drive 1,2023-06-22T00:50:00.000+00:00,feeder,,N Current (RMS),A,20.2
333148,Bowers Park Drive 1,2023-06-22T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
333148,Bowers Park Drive 1,2023-06-22T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
333148,Bowers Park Drive 1,2023-06-22T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
333148,Bowers Park Drive 1,2023-06-22T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-22T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-22T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-22T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-22T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-22T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.55
333148,Bowers Park Drive 1,2023-06-22T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.4
333148,Bowers Park Drive 1,2023-06-22T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
333148,Bowers Park Drive 1,2023-06-22T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
333148,Bowers Park Drive 1,2023-06-22T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
333148,Bowers Park Drive 1,2023-06-22T00:50:00.000+00:00,transformer,,Temperature,C,28.9
333148,Bowers Park Drive 1,2023-06-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
333148,Bowers Park Drive 1,2023-06-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
