Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333148,Bowers Park Drive 1,2023-06-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
333148,Bowers Park Drive 1,2023-06-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
333148,Bowers Park Drive 1,2023-06-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
333148,Bowers Park Drive 1,2023-06-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
333148,Bowers Park Drive 1,2023-06-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
333148,Bowers Park Drive 1,2023-06-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
333148,Bowers Park Drive 1,2023-06-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
333148,Bowers Park Drive 1,2023-06-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,5.25
333148,Bowers Park Drive 1,2023-06-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,5.29
333148,Bowers Park Drive 1,2023-06-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,5.57
333148,Bowers Park Drive 1,2023-06-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,20.8
333148,Bowers Park Drive 1,2023-06-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
333148,Bowers Park Drive 1,2023-06-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
333148,Bowers Park Drive 1,2023-06-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
333148,Bowers Park Drive 1,2023-06-22T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.04
333148,Bowers Park Drive 1,2023-06-22T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.23
333148,Bowers Park Drive 1,2023-06-22T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
333148,Bowers Park Drive 1,2023-06-22T00:40:00.000+00:00,feeder,,L3 Active Power,kW,4.68
333148,Bowers Park Drive 1,2023-06-22T00:40:00.000+00:00,feeder,,L2 Active Power,kW,5.51
333148,Bowers Park Drive 1,2023-06-22T00:40:00.000+00:00,feeder,,L1 Active Power,kW,5.15
333148,Bowers Park Drive 1,2023-06-22T00:40:00.000+00:00,feeder,,N Current (RMS),A,20.6
333148,Bowers Park Drive 1,2023-06-22T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
333148,Bowers Park Drive 1,2023-06-22T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
333148,Bowers Park Drive 1,2023-06-22T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
333148,Bowers Park Drive 1,2023-06-22T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-22T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-22T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-22T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-22T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-22T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.55
333148,Bowers Park Drive 1,2023-06-22T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.5
333148,Bowers Park Drive 1,2023-06-22T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
333148,Bowers Park Drive 1,2023-06-22T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
333148,Bowers Park Drive 1,2023-06-22T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
333148,Bowers Park Drive 1,2023-06-22T00:40:00.000+00:00,transformer,,Temperature,C,29.0
333148,Bowers Park Drive 1,2023-06-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
333148,Bowers Park Drive 1,2023-06-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
333148,Bowers Park Drive 1,2023-06-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
333148,Bowers Park Drive 1,2023-06-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
333148,Bowers Park Drive 1,2023-06-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
333148,Bowers Park Drive 1,2023-06-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
333148,Bowers Park Drive 1,2023-06-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
333148,Bowers Park Drive 1,2023-06-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
333148,Bowers Park Drive 1,2023-06-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
333148,Bowers Park Drive 1,2023-06-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,4.68
333148,Bowers Park Drive 1,2023-06-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,5.51
333148,Bowers Park Drive 1,2023-06-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,5.7
333148,Bowers Park Drive 1,2023-06-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,21.3
333148,Bowers Park Drive 1,2023-06-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
333148,Bowers Park Drive 1,2023-06-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
333148,Bowers Park Drive 1,2023-06-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
333148,Bowers Park Drive 1,2023-06-22T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
333148,Bowers Park Drive 1,2023-06-22T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.62
333148,Bowers Park Drive 1,2023-06-22T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
333148,Bowers Park Drive 1,2023-06-22T00:30:00.000+00:00,feeder,,L3 Active Power,kW,4.55
333148,Bowers Park Drive 1,2023-06-22T00:30:00.000+00:00,feeder,,L2 Active Power,kW,6.25
333148,Bowers Park Drive 1,2023-06-22T00:30:00.000+00:00,feeder,,L1 Active Power,kW,5.32
333148,Bowers Park Drive 1,2023-06-22T00:30:00.000+00:00,feeder,,N Current (RMS),A,20.9
333148,Bowers Park Drive 1,2023-06-22T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
333148,Bowers Park Drive 1,2023-06-22T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
333148,Bowers Park Drive 1,2023-06-22T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
333148,Bowers Park Drive 1,2023-06-22T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-22T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-22T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-22T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-22T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-22T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.55
333148,Bowers Park Drive 1,2023-06-22T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.7
333148,Bowers Park Drive 1,2023-06-22T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
333148,Bowers Park Drive 1,2023-06-22T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
333148,Bowers Park Drive 1,2023-06-22T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
333148,Bowers Park Drive 1,2023-06-22T00:30:00.000+00:00,transformer,,Temperature,C,29.1
333148,Bowers Park Drive 1,2023-06-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
333148,Bowers Park Drive 1,2023-06-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
333148,Bowers Park Drive 1,2023-06-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
333148,Bowers Park Drive 1,2023-06-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
333148,Bowers Park Drive 1,2023-06-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
333148,Bowers Park Drive 1,2023-06-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
333148,Bowers Park Drive 1,2023-06-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
333148,Bowers Park Drive 1,2023-06-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
333148,Bowers Park Drive 1,2023-06-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
333148,Bowers Park Drive 1,2023-06-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,4.55
333148,Bowers Park Drive 1,2023-06-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.25
333148,Bowers Park Drive 1,2023-06-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,5.87
333148,Bowers Park Drive 1,2023-06-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,21.4
333148,Bowers Park Drive 1,2023-06-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
333148,Bowers Park Drive 1,2023-06-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
333148,Bowers Park Drive 1,2023-06-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
333148,Bowers Park Drive 1,2023-06-22T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
333148,Bowers Park Drive 1,2023-06-22T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.87
333148,Bowers Park Drive 1,2023-06-22T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.17
333148,Bowers Park Drive 1,2023-06-22T00:20:00.000+00:00,feeder,,L3 Active Power,kW,4.87
333148,Bowers Park Drive 1,2023-06-22T00:20:00.000+00:00,feeder,,L2 Active Power,kW,6.61
333148,Bowers Park Drive 1,2023-06-22T00:20:00.000+00:00,feeder,,L1 Active Power,kW,6.22
333148,Bowers Park Drive 1,2023-06-22T00:20:00.000+00:00,feeder,,N Current (RMS),A,22.6
333148,Bowers Park Drive 1,2023-06-22T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
333148,Bowers Park Drive 1,2023-06-22T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.9
333148,Bowers Park Drive 1,2023-06-22T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
333148,Bowers Park Drive 1,2023-06-22T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-22T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-22T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
333148,Bowers Park Drive 1,2023-06-22T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-22T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333148,Bowers Park Drive 1,2023-06-22T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.55
333148,Bowers Park Drive 1,2023-06-22T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.5
333148,Bowers Park Drive 1,2023-06-22T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
333148,Bowers Park Drive 1,2023-06-22T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
333148,Bowers Park Drive 1,2023-06-22T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
333148,Bowers Park Drive 1,2023-06-22T00:20:00.000+00:00,transformer,,Temperature,C,29.2
333148,Bowers Park Drive 1,2023-06-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
333148,Bowers Park Drive 1,2023-06-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
333148,Bowers Park Drive 1,2023-06-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
333148,Bowers Park Drive 1,2023-06-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
333148,Bowers Park Drive 1,2023-06-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
333148,Bowers Park Drive 1,2023-06-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
333148,Bowers Park Drive 1,2023-06-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
333148,Bowers Park Drive 1,2023-06-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
333148,Bowers Park Drive 1,2023-06-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
333148,Bowers Park Drive 1,2023-06-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,4.87
333148,Bowers Park Drive 1,2023-06-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.62
333148,Bowers Park Drive 1,2023-06-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,6.77
333148,Bowers Park Drive 1,2023-06-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,23.7
333148,Bowers Park Drive 1,2023-06-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
333148,Bowers Park Drive 1,2023-06-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
333148,Bowers Park Drive 1,2023-06-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
333148,Bowers Park Drive 1,2023-06-22T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
333148,Bowers Park Drive 1,2023-06-22T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
333148,Bowers Park Drive 1,2023-06-22T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
333148,Bowers Park Drive 1,2023-06-22T00:10:00.000+00:00,feeder,,L3 Active Power,kW,6.39
333148,Bowers Park Drive 1,2023-06-22T00:10:00.000+00:00,feeder,,L2 Active Power,kW,5.86
333148,Bowers Park Drive 1,2023-06-22T00:10:00.000+00:00,feeder,,L1 Active Power,kW,7.37
333148,Bowers Park Drive 1,2023-06-22T00:10:00.000+00:00,feeder,,N Current (RMS),A,23.5
333148,Bowers Park Drive 1,2023-06-22T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
333148,Bowers Park Drive 1,2023-06-22T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.1
333148,Bowers Park Drive 1,2023-06-22T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.7
333148,Bowers Park Drive 1,2023-06-22T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-22T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-22T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-22T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-22T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-22T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.56
333148,Bowers Park Drive 1,2023-06-22T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.6
333148,Bowers Park Drive 1,2023-06-22T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
333148,Bowers Park Drive 1,2023-06-22T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
333148,Bowers Park Drive 1,2023-06-22T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
333148,Bowers Park Drive 1,2023-06-22T00:10:00.000+00:00,transformer,,Temperature,C,29.3
333148,Bowers Park Drive 1,2023-06-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
333148,Bowers Park Drive 1,2023-06-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
333148,Bowers Park Drive 1,2023-06-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
333148,Bowers Park Drive 1,2023-06-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
333148,Bowers Park Drive 1,2023-06-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
333148,Bowers Park Drive 1,2023-06-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
333148,Bowers Park Drive 1,2023-06-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
333148,Bowers Park Drive 1,2023-06-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
333148,Bowers Park Drive 1,2023-06-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
333148,Bowers Park Drive 1,2023-06-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,6.39
333148,Bowers Park Drive 1,2023-06-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,5.86
333148,Bowers Park Drive 1,2023-06-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,7.93
333148,Bowers Park Drive 1,2023-06-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,25.0
333148,Bowers Park Drive 1,2023-06-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
333148,Bowers Park Drive 1,2023-06-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
333148,Bowers Park Drive 1,2023-06-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
333148,Bowers Park Drive 1,2023-06-22T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
333148,Bowers Park Drive 1,2023-06-22T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.64
333148,Bowers Park Drive 1,2023-06-22T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
333148,Bowers Park Drive 1,2023-06-22T00:00:00.000+00:00,feeder,,L3 Active Power,kW,6.73
333148,Bowers Park Drive 1,2023-06-22T00:00:00.000+00:00,feeder,,L2 Active Power,kW,7.05
333148,Bowers Park Drive 1,2023-06-22T00:00:00.000+00:00,feeder,,L1 Active Power,kW,7.76
333148,Bowers Park Drive 1,2023-06-22T00:00:00.000+00:00,feeder,,N Current (RMS),A,23.5
333148,Bowers Park Drive 1,2023-06-22T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
333148,Bowers Park Drive 1,2023-06-22T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.3
333148,Bowers Park Drive 1,2023-06-22T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.1
333148,Bowers Park Drive 1,2023-06-22T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333148,Bowers Park Drive 1,2023-06-22T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333148,Bowers Park Drive 1,2023-06-22T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
333148,Bowers Park Drive 1,2023-06-22T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-22T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333148,Bowers Park Drive 1,2023-06-22T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.56
333148,Bowers Park Drive 1,2023-06-22T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.8
333148,Bowers Park Drive 1,2023-06-22T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
333148,Bowers Park Drive 1,2023-06-22T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
333148,Bowers Park Drive 1,2023-06-22T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
333148,Bowers Park Drive 1,2023-06-22T00:00:00.000+00:00,transformer,,Temperature,C,29.4
333148,Bowers Park Drive 1,2023-06-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
333148,Bowers Park Drive 1,2023-06-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
333148,Bowers Park Drive 1,2023-06-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
333148,Bowers Park Drive 1,2023-06-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
333148,Bowers Park Drive 1,2023-06-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
333148,Bowers Park Drive 1,2023-06-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
333148,Bowers Park Drive 1,2023-06-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
333148,Bowers Park Drive 1,2023-06-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
333148,Bowers Park Drive 1,2023-06-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
333148,Bowers Park Drive 1,2023-06-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,6.73
333148,Bowers Park Drive 1,2023-06-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.05
333148,Bowers Park Drive 1,2023-06-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,8.32
333148,Bowers Park Drive 1,2023-06-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,24.8
333148,Bowers Park Drive 1,2023-06-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
333148,Bowers Park Drive 1,2023-06-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
333148,Bowers Park Drive 1,2023-06-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
